Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,11,45,640.5,151.5,2.45,17.4,513.0,868.27,672.84
2018,2,1,12,0,622.0,160.0,2.5,17.7,516.0,864.07,669.25
2018,2,1,12,15,630.5,158.0,2.55,17.9,520.0,873.27,675.48
2018,2,1,12,30,639.0,156.0,2.6,18.1,524.0,879.61,679.72
2018,2,1,12,45,702.0,134.0,2.65,18.3,534.5,915.96,705.01
2018,2,1,13,0,765.0,112.0,2.7,18.5,545.0,939.04,720.83
2018,2,1,13,15,796.0,101.0,2.65,18.6,542.0,947.42,726.17
2018,2,1,13,30,827.0,90.0,2.6,18.7,539.0,951.14,728.6
2018,2,1,13,45,861.0,77.0,2.6,18.8,528.5,938.89,720.74
2018,2,1,14,0,895.0,64.0,2.6,18.9,518.0,933.36,717.78
2018,2,1,14,15,867.0,65.5,2.4,18.8,485.5,885.28,684.11
2018,2,1,14,30,839.0,67.0,2.2,18.7,453.0,835.75,649.59
2018,2,1,14,45,797.5,68.5,2.05,18.6,414.0,782.68,612.62
2018,2,1,15,0,756.0,70.0,1.9,18.5,375.0,720.13,568.31
2018,2,1,15,15,725.0,67.5,1.9,18.5,336.5,661.4,526.9
2018,2,1,15,30,694.0,65.0,1.9,18.5,298.0,603.02,484.61
2018,2,1,15,45,663.0,59.5,1.45,17.3,258.0,541.98,437.77
2018,2,1,16,0,632.0,54.0,1.0,16.1,218.0,482.15,389.36
2018,2,1,16,15,583.0,47.5,1.1,15.55,176.5,416.24,336.28
2018,2,1,16,30,534.0,41.0,1.2,15.0,135.0,350.77,280.97
2018,2,1,16,45,467.5,34.5,1.25,14.5,99.0,281.75,219.84
2018,2,1,17,0,401.0,28.0,1.3,14.0,63.0,219.52,150.85
2018,2,1,17,15,230.5,17.0,1.3,13.75,34.5,93.85,0.0
2018,2,1,17,30,60.0,6.0,1.3,13.5,6.0,4.72,0.0
2018,2,1,17,45,30.0,3.0,1.35,13.25,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,2,7,15,145.5,9.5,2.1,7.95,17.0,51.32,0.0
2018,2,2,7,30,291.0,19.0,2.4,8.6,34.0,138.0,0.0
2018,2,2,7,45,318.5,30.0,2.7,9.3,62.0,190.42,141.0
2018,2,2,8,0,346.0,41.0,3.0,10.0,90.0,234.7,189.75
2018,2,2,8,15,409.5,51.5,2.95,10.6,129.5,300.66,249.42
2018,2,2,8,30,473.0,62.0,2.9,11.2,169.0,372.98,312.48
2018,2,2,8,45,558.0,65.0,2.9,11.8,217.0,456.51,382.93
2018,2,2,9,0,643.0,68.0,2.9,12.4,265.0,546.76,456.3
2018,2,2,9,15,542.0,96.0,2.85,12.85,278.0,536.12,445.95
2018,2,2,9,30,441.0,124.0,2.8,13.3,291.0,507.92,421.47
2018,2,2,9,45,599.0,104.5,2.8,13.75,355.0,642.12,526.89
2018,2,2,10,0,757.0,85.0,2.8,14.2,419.0,772.1,621.72
2018,2,2,10,15,781.0,85.5,2.75,14.65,450.5,820.86,653.76
2018,2,2,10,30,805.0,86.0,2.7,15.1,482.0,868.26,684.82
2018,2,2,10,45,747.0,106.0,2.7,15.55,487.5,866.36,680.79
2018,2,2,11,0,689.0,126.0,2.7,16.0,493.0,852.97,669.2
2018,2,2,11,15,623.0,150.5,2.65,16.35,490.5,829.99,650.94
2018,2,2,11,30,557.0,175.0,2.6,16.7,488.0,792.14,622.25
2018,2,2,11,45,581.0,171.0,2.6,17.05,502.0,818.82,640.41
2018,2,2,12,0,605.0,167.0,2.6,17.4,516.0,853.81,663.83
2018,2,2,12,15,677.0,145.5,2.6,17.7,537.0,906.93,699.77
2018,2,2,12,30,749.0,124.0,2.6,18.0,558.0,955.07,731.67
2018,2,2,12,45,827.5,100.0,2.65,18.3,575.0,995.35,758.45
2018,2,2,13,0,906.0,76.0,2.7,18.6,592.0,1024.84,777.97
2018,2,2,13,15,856.0,86.0,2.7,18.65,564.5,988.78,753.67
2018,2,2,13,30,806.0,96.0,2.7,18.7,537.0,937.71,719.64
2018,2,2,13,45,800.0,93.0,2.75,18.75,516.5,911.49,703.11
2018,2,2,14,0,794.0,90.0,2.8,18.8,496.0,882.42,684.28
2018,2,2,14,15,786.0,85.0,2.7,18.7,469.0,846.42,659.75
2018,2,2,14,30,778.0,80.0,2.6,18.6,442.0,808.01,633.41
2018,2,2,14,45,778.0,73.5,2.45,18.5,413.0,772.31,608.49
2018,2,2,15,0,778.0,67.0,2.3,18.4,384.0,733.98,581.38
2018,2,2,15,15,778.5,61.5,2.3,18.4,352.0,694.82,554.02
2018,2,2,15,30,779.0,56.0,2.3,18.4,320.0,653.31,524.29
2018,2,2,15,45,704.0,58.0,1.65,17.25,272.5,567.72,458.32
2018,2,2,16,0,629.0,60.0,1.0,16.1,225.0,490.94,395.6
2018,2,2,16,15,561.5,52.5,1.05,15.45,179.5,409.55,330.92
2018,2,2,16,30,494.0,45.0,1.1,14.8,134.0,334.21,268.18
2018,2,2,16,45,381.5,38.5,1.15,14.2,95.0,245.59,192.48
2018,2,2,17,0,269.0,32.0,1.2,13.6,56.0,168.46,118.52
2018,2,2,17,15,162.5,19.0,1.2,13.4,31.0,88.73,0.0
2018,2,2,17,30,56.0,6.0,1.2,13.2,6.0,21.15,0.0
2018,2,2,17,45,28.0,3.0,1.25,12.95,3.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,3,7,15,145.0,11.0,1.6,8.3,18.5,52.08,0.0
2018,2,3,7,30,290.0,22.0,1.8,9.2,37.0,139.92,0.0
2018,2,3,7,45,422.5,29.0,2.05,10.15,76.5,231.97,173.01
2018,2,3,8,0,555.0,36.0,2.3,11.1,116.0,322.82,259.18
2018,2,3,8,15,624.5,41.0,2.4,11.75,161.0,397.85,326.53
2018,2,3,8,30,694.0,46.0,2.5,12.4,206.0,478.83,396.13
2018,2,3,8,45,737.5,49.5,2.6,13.05,250.5,547.28,453.19
2018,2,3,9,0,781.0,53.0,2.7,13.7,295.0,618.21,509.9
2018,2,3,9,15,809.5,55.5,2.75,14.25,336.5,679.03,554.76
2018,2,3,9,30,838.0,58.0,2.8,14.8,378.0,732.5,592.79
2018,2,3,9,45,857.0,60.5,2.8,15.4,415.0,785.06,628.79
2018,2,3,10,0,876.0,63.0,2.8,16.0,452.0,836.44,663.04
2018,2,3,10,15,890.0,64.0,2.75,16.35,483.0,879.93,691.19
2018,2,3,10,30,904.0,65.0,2.7,16.7,514.0,921.29,717.39
2018,2,3,10,45,912.5,66.5,2.65,17.1,538.0,955.71,738.25
2018,2,3,11,0,921.0,68.0,2.6,17.5,562.0,987.21,756.91
2018,2,3,11,15,927.0,69.0,2.55,17.75,579.5,1012.48,771.63
2018,2,3,11,30,933.0,70.0,2.5,18.0,597.0,1034.37,784.11
2018,2,3,11,45,935.5,70.5,2.45,18.25,606.5,1048.56,791.49
2018,2,3,12,0,938.0,71.0,2.4,18.5,616.0,1059.07,796.6
2018,2,3,12,15,939.0,70.5,2.4,18.65,617.5,1063.0,798.45
2018,2,3,12,30,940.0,70.0,2.4,18.8,619.0,1063.13,798.05
2018,2,3,12,45,937.5,69.5,2.4,19.0,612.5,1055.91,792.87
2018,2,3,13,0,935.0,69.0,2.4,19.2,606.0,1044.94,785.47
2018,2,3,13,15,930.0,69.0,2.35,19.25,592.5,1028.47,774.47
2018,2,3,13,30,925.0,69.0,2.3,19.3,579.0,1008.48,761.34
2018,2,3,13,45,917.5,67.5,2.3,19.35,557.5,980.74,743.68
2018,2,3,14,0,910.0,66.0,2.3,19.4,536.0,949.86,723.96
2018,2,3,14,15,899.0,65.0,2.2,19.3,508.0,913.5,699.84
2018,2,3,14,30,888.0,64.0,2.1,19.2,480.0,874.6,673.88
2018,2,3,14,45,871.5,61.5,2.0,19.1,445.5,826.78,641.47
2018,2,3,15,0,855.0,59.0,1.9,19.0,411.0,777.31,607.55
2018,2,3,15,15,830.5,57.0,1.9,19.0,371.5,721.04,568.72
2018,2,3,15,30,806.0,55.0,1.9,19.0,332.0,671.21,533.69
2018,2,3,15,45,771.5,51.5,1.35,18.0,288.5,605.13,483.41
2018,2,3,16,0,737.0,48.0,0.8,17.0,245.0,540.35,430.44
2018,2,3,16,15,683.0,44.0,0.8,16.7,200.0,465.44,370.99
2018,2,3,16,30,629.0,40.0,0.8,16.4,155.0,394.55,311.98
2018,2,3,16,45,537.0,34.0,0.75,16.15,112.5,308.32,238.34
2018,2,3,17,0,445.0,28.0,0.7,15.9,70.0,230.87,163.18
2018,2,3,17,15,277.0,18.5,0.7,15.9,40.0,129.31,0.0
2018,2,3,17,30,109.0,9.0,0.7,15.9,10.0,38.93,0.0
2018,2,3,17,45,54.5,4.5,0.7,15.9,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,4,7,15,50.5,10.0,1.0,9.55,13.0,22.9,0.0
2018,2,4,7,30,101.0,20.0,1.0,10.2,26.0,70.46,4.25
2018,2,4,7,45,151.5,35.5,0.95,10.85,53.5,124.32,92.38
2018,2,4,8,0,202.0,51.0,0.9,11.5,81.0,174.07,139.13
2018,2,4,8,15,225.0,66.5,1.1,11.9,110.5,203.04,166.54
2018,2,4,8,30,248.0,82.0,1.3,12.3,140.0,245.33,203.91
2018,2,4,8,45,183.0,96.5,1.45,12.7,144.0,232.95,194.13
2018,2,4,9,0,118.0,111.0,1.6,13.1,148.0,199.4,165.81
2018,2,4,9,15,77.5,114.5,1.65,13.5,140.0,177.34,146.62
2018,2,4,9,30,37.0,118.0,1.7,13.9,132.0,137.06,111.72
2018,2,4,9,45,181.0,147.0,1.8,14.3,227.0,303.01,251.84
2018,2,4,10,0,325.0,176.0,1.9,14.7,322.0,484.55,396.49
2018,2,4,10,15,366.5,182.0,2.0,15.1,357.0,539.18,437.26
2018,2,4,10,30,408.0,188.0,2.1,15.5,392.0,617.1,495.08
2018,2,4,10,45,479.0,179.5,2.15,15.95,430.0,687.16,546.72
2018,2,4,11,0,550.0,171.0,2.2,16.4,468.0,758.38,598.05
2018,2,4,11,15,658.5,143.5,2.2,16.7,510.5,856.67,665.92
2018,2,4,11,30,767.0,116.0,2.2,17.0,553.0,944.12,724.07
2018,2,4,11,45,831.0,100.5,2.25,17.35,581.0,992.93,755.33
2018,2,4,12,0,895.0,85.0,2.3,17.7,609.0,1032.83,780.75
2018,2,4,12,15,913.5,81.0,2.25,17.7,617.0,1050.17,791.04
2018,2,4,12,30,932.0,77.0,2.2,17.7,625.0,1063.81,799.23
2018,2,4,12,45,929.0,77.0,2.15,17.75,618.5,1056.78,793.81
2018,2,4,13,0,926.0,77.0,2.1,17.8,612.0,1046.04,786.37
2018,2,4,13,15,922.0,76.0,2.05,17.8,598.5,1029.38,775.37
2018,2,4,13,30,918.0,75.0,2.0,17.8,585.0,1009.21,762.24
2018,2,4,13,45,910.5,73.5,2.0,17.85,563.5,981.61,744.76
2018,2,4,14,0,903.0,72.0,2.0,17.9,542.0,950.9,725.24
2018,2,4,14,15,893.0,70.0,1.95,17.95,514.0,914.33,701.09
2018,2,4,14,30,883.0,68.0,1.9,18.0,486.0,875.18,675.08
2018,2,4,14,45,868.5,65.0,1.9,18.05,451.5,828.55,644.13
2018,2,4,15,0,854.0,62.0,1.9,18.1,417.0,780.14,611.46
2018,2,4,15,15,829.5,59.5,1.9,18.1,377.0,730.72,577.53
2018,2,4,15,30,805.0,57.0,1.9,18.1,337.0,672.66,536.41
2018,2,4,15,45,770.5,54.0,1.45,17.0,293.5,607.15,487.33
2018,2,4,16,0,736.0,51.0,1.0,15.9,250.0,542.88,435.69
2018,2,4,16,15,682.5,46.0,1.05,15.35,204.5,467.01,375.71
2018,2,4,16,30,629.0,41.0,1.1,14.8,159.0,395.2,315.96
2018,2,4,16,45,537.5,35.0,1.15,14.25,116.0,309.15,242.3
2018,2,4,17,0,446.0,29.0,1.2,13.7,73.0,231.8,168.37
2018,2,4,17,15,278.0,19.5,1.2,13.7,42.0,131.16,0.0
2018,2,4,17,30,110.0,10.0,1.2,13.7,11.0,39.89,0.0
2018,2,4,17,45,55.0,5.0,1.2,13.65,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,5,7,15,139.5,11.5,1.7,8.7,19.5,50.34,0.0
2018,2,5,7,30,279.0,23.0,1.9,9.4,39.0,137.72,31.94
2018,2,5,7,45,405.0,31.0,2.15,10.1,79.0,225.09,170.86
2018,2,5,8,0,531.0,39.0,2.4,10.8,119.0,317.52,256.06
2018,2,5,8,15,600.5,44.0,2.45,11.4,163.5,386.68,318.44
2018,2,5,8,30,670.0,49.0,2.5,12.0,208.0,466.54,387.07
2018,2,5,8,45,714.0,53.5,2.6,12.6,253.0,535.43,444.51
2018,2,5,9,0,758.0,58.0,2.7,13.2,298.0,606.94,501.78
2018,2,5,9,15,763.0,64.5,2.85,13.9,334.0,654.72,537.3
2018,2,5,9,30,768.0,71.0,3.0,14.6,370.0,700.8,570.33
2018,2,5,9,45,639.5,106.5,3.15,15.25,371.5,675.36,548.94
2018,2,5,10,0,511.0,142.0,3.3,15.9,373.0,622.88,506.55
2018,2,5,10,15,513.5,153.5,3.3,16.5,399.0,657.09,530.85
2018,2,5,10,30,516.0,165.0,3.3,17.1,425.0,689.64,552.91
2018,2,5,10,45,436.5,193.5,3.35,17.7,421.0,662.12,528.36
2018,2,5,11,0,357.0,222.0,3.4,18.3,417.0,606.83,483.85
2018,2,5,11,15,330.0,235.5,3.4,18.8,420.0,603.51,479.41
2018,2,5,11,30,303.0,249.0,3.4,19.3,423.0,597.97,473.06
2018,2,5,11,45,385.0,233.5,3.4,19.8,458.0,666.14,524.73
2018,2,5,12,0,467.0,218.0,3.4,20.3,493.0,759.76,592.65
2018,2,5,12,15,610.5,172.0,3.35,20.65,533.0,866.58,669.28
2018,2,5,12,30,754.0,126.0,3.3,21.0,573.0,961.74,733.24
2018,2,5,12,45,843.5,98.5,3.2,21.3,593.5,1009.21,763.25
2018,2,5,13,0,933.0,71.0,3.1,21.6,614.0,1045.18,785.57
2018,2,5,13,15,926.5,70.0,2.95,21.7,599.0,1025.93,771.25
2018,2,5,13,30,920.0,69.0,2.8,21.8,584.0,1003.21,755.26
2018,2,5,13,45,912.5,68.0,2.7,21.9,563.0,976.2,737.0
2018,2,5,14,0,905.0,67.0,2.6,22.0,542.0,946.07,716.71
2018,2,5,14,15,896.0,64.5,2.4,21.85,514.0,909.66,691.95
2018,2,5,14,30,887.0,62.0,2.2,21.7,486.0,870.58,665.3
2018,2,5,14,45,871.0,60.5,2.05,21.6,452.0,824.46,633.91
2018,2,5,15,0,855.0,59.0,1.9,21.5,418.0,776.66,601.04
2018,2,5,15,15,831.5,57.0,1.9,21.5,378.5,721.06,563.12
2018,2,5,15,30,808.0,55.0,1.9,21.5,339.0,671.84,528.94
2018,2,5,15,45,773.0,52.0,1.45,20.2,295.5,605.89,480.63
2018,2,5,16,0,738.0,49.0,1.0,18.9,252.0,541.27,429.76
2018,2,5,16,15,684.5,45.0,1.05,18.35,206.5,466.53,371.35
2018,2,5,16,30,631.0,41.0,1.1,17.8,161.0,395.79,313.16
2018,2,5,16,45,541.5,35.0,1.15,17.25,118.0,310.64,241.16
2018,2,5,17,0,452.0,29.0,1.2,16.7,75.0,234.17,170.08
2018,2,5,17,15,284.0,20.0,1.2,16.55,43.5,134.34,11.47
2018,2,5,17,30,116.0,11.0,1.2,16.4,12.0,42.28,0.0
2018,2,5,17,45,58.0,5.5,1.2,16.2,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,2,6,6,45,8.5,1.0,3.0,6.8,0.5,0.0,0.0
2018,2,6,7,0,17.0,2.0,3.1,7.0,1.0,0.0,0.0
2018,2,6,7,15,194.0,12.5,3.25,7.65,23.5,66.94,0.0
2018,2,6,7,30,371.0,23.0,3.4,8.3,46.0,165.63,57.36
2018,2,6,7,45,503.5,28.5,3.55,8.95,89.0,257.76,198.21
2018,2,6,8,0,636.0,34.0,3.7,9.6,132.0,356.68,289.89
2018,2,6,8,15,699.0,38.5,3.8,10.35,179.0,431.6,357.96
2018,2,6,8,30,762.0,43.0,3.9,11.1,226.0,511.94,427.77
2018,2,6,8,45,801.5,46.0,4.0,11.8,272.5,575.19,481.45
2018,2,6,9,0,841.0,49.0,4.1,12.5,319.0,645.06,537.54
2018,2,6,9,15,867.0,51.0,4.2,13.15,361.5,705.49,582.61
2018,2,6,9,30,893.0,53.0,4.3,13.8,404.0,765.92,626.51
2018,2,6,9,45,911.5,54.5,4.35,14.45,442.0,819.2,663.66
2018,2,6,10,0,930.0,56.0,4.4,15.1,480.0,871.09,699.03
2018,2,6,10,15,941.0,58.0,4.45,15.65,512.0,915.31,728.45
2018,2,6,10,30,952.0,60.0,4.5,16.2,544.0,957.01,755.7
2018,2,6,10,45,959.0,61.5,4.55,16.7,568.5,991.52,777.71
2018,2,6,11,0,966.0,63.0,4.6,17.2,593.0,1022.83,797.38
2018,2,6,11,15,972.0,63.0,4.6,17.5,610.5,1047.82,812.75
2018,2,6,11,30,978.0,63.0,4.6,17.8,628.0,1069.24,825.7
2018,2,6,11,45,981.5,62.5,4.65,18.15,637.5,1083.78,834.37
2018,2,6,12,0,985.0,62.0,4.7,18.5,647.0,1094.45,840.57
2018,2,6,12,15,983.5,62.5,4.65,18.65,648.0,1097.39,841.29
2018,2,6,12,30,982.0,63.0,4.6,18.8,649.0,1096.33,839.53
2018,2,6,12,45,978.0,64.0,4.6,19.0,642.5,1089.41,834.34
2018,2,6,13,0,974.0,65.0,4.6,19.2,636.0,1078.59,826.72
2018,2,6,13,15,969.5,64.0,4.55,19.2,621.5,1060.82,814.67
2018,2,6,13,30,965.0,63.0,4.5,19.2,607.0,1039.35,800.25
2018,2,6,13,45,956.5,62.0,4.4,19.25,584.5,1010.44,780.17
2018,2,6,14,0,948.0,61.0,4.3,19.3,562.0,978.29,758.29
2018,2,6,14,15,936.5,59.5,4.05,19.1,533.0,939.68,731.7
2018,2,6,14,30,925.0,58.0,3.8,18.9,504.0,898.4,703.13
2018,2,6,14,45,908.5,57.0,3.55,18.7,469.0,851.16,670.08
2018,2,6,15,0,892.0,56.0,3.3,18.5,434.0,802.14,635.43
2018,2,6,15,15,869.5,54.0,3.3,18.5,393.5,745.74,595.66
2018,2,6,15,30,847.0,52.0,3.3,18.5,353.0,688.72,554.56
2018,2,6,15,45,812.5,49.5,2.65,17.2,308.5,622.71,505.5
2018,2,6,16,0,778.0,47.0,2.0,15.9,264.0,563.24,457.32
2018,2,6,16,15,725.0,43.5,1.95,14.95,217.5,487.41,396.37
2018,2,6,16,30,672.0,40.0,1.9,14.0,171.0,415.47,335.72
2018,2,6,16,45,583.5,34.5,1.85,13.1,126.0,329.18,261.06
2018,2,6,17,0,495.0,29.0,1.8,12.2,81.0,251.45,187.99
2018,2,6,17,15,315.0,20.0,1.8,11.85,47.0,145.79,35.69
2018,2,6,17,30,135.0,11.0,1.8,11.5,13.0,47.63,0.0
2018,2,6,17,45,67.5,5.5,1.75,11.2,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,1.15,7.5,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,1.1,7.7,2.0,0.0,0.0
2018,2,7,7,15,161.0,13.5,1.3,8.55,23.0,57.74,0.0
2018,2,7,7,30,298.0,24.0,1.5,9.4,44.0,146.26,62.52
2018,2,7,7,45,415.5,32.0,1.65,10.3,84.0,228.84,175.43
2018,2,7,8,0,533.0,40.0,1.8,11.2,124.0,317.77,255.77
2018,2,7,8,15,611.5,45.0,1.95,11.75,171.0,391.95,321.64
2018,2,7,8,30,690.0,50.0,2.1,12.3,218.0,477.55,394.43
2018,2,7,8,45,732.0,53.5,2.25,12.85,263.0,545.11,450.47
2018,2,7,9,0,774.0,57.0,2.4,13.4,308.0,614.98,506.28
2018,2,7,9,15,803.0,60.0,2.45,14.05,350.5,676.75,551.66
2018,2,7,9,30,832.0,63.0,2.5,14.7,393.0,738.85,595.56
2018,2,7,9,45,852.5,64.5,2.55,15.4,430.5,783.8,625.6
2018,2,7,10,0,873.0,66.0,2.6,16.1,468.0,835.22,659.79
2018,2,7,10,15,887.0,68.0,2.5,16.6,500.0,880.14,687.92
2018,2,7,10,30,901.0,70.0,2.4,17.1,532.0,922.92,713.93
2018,2,7,10,45,910.5,71.0,2.35,17.55,556.5,957.77,734.61
2018,2,7,11,0,920.0,72.0,2.3,18.0,581.0,989.72,753.12
2018,2,7,11,15,926.5,73.0,2.25,18.3,599.0,1015.63,767.86
2018,2,7,11,30,933.0,74.0,2.2,18.6,617.0,1038.17,780.35
2018,2,7,11,45,936.5,74.5,2.15,18.9,627.0,1053.51,788.13
2018,2,7,12,0,940.0,75.0,2.1,19.2,637.0,1065.16,793.65
2018,2,7,12,15,937.5,76.5,2.05,19.4,638.5,1068.18,794.0
2018,2,7,12,30,935.0,78.0,2.0,19.6,640.0,1067.36,792.14
2018,2,7,12,45,929.0,79.0,2.0,19.75,633.0,1058.55,786.16
2018,2,7,13,0,923.0,80.0,2.0,19.9,626.0,1046.04,778.04
2018,2,7,13,15,918.0,79.5,2.0,20.0,612.0,1029.06,767.33
2018,2,7,13,30,913.0,79.0,2.0,20.1,598.0,1008.58,754.49
2018,2,7,13,45,905.0,78.0,2.0,20.15,576.5,981.2,737.32
2018,2,7,14,0,897.0,77.0,2.0,20.2,555.0,950.74,718.15
2018,2,7,14,15,885.0,75.5,1.95,20.05,526.5,913.09,694.04
2018,2,7,14,30,873.0,74.0,1.9,19.9,498.0,872.97,668.12
2018,2,7,14,45,855.5,71.5,1.85,19.75,463.0,833.68,642.54
2018,2,7,15,0,838.0,69.0,1.8,19.6,428.0,783.12,608.68
2018,2,7,15,15,813.5,66.5,1.8,19.6,388.0,725.9,569.58
2018,2,7,15,30,789.0,64.0,1.8,19.6,348.0,668.25,529.26
2018,2,7,15,45,753.0,60.5,1.5,18.25,304.0,601.59,480.86
2018,2,7,16,0,717.0,57.0,1.2,16.9,260.0,536.3,430.46
2018,2,7,16,15,663.5,52.0,1.25,15.95,214.0,461.11,371.68
2018,2,7,16,30,610.0,47.0,1.3,15.0,168.0,389.88,313.03
2018,2,7,16,45,520.5,40.0,1.3,14.0,124.0,309.08,244.05
2018,2,7,17,0,431.0,33.0,1.3,13.0,80.0,233.63,175.23
2018,2,7,17,15,278.0,23.0,1.35,12.65,47.5,135.98,48.38
2018,2,7,17,30,125.0,13.0,1.4,12.3,15.0,46.15,0.0
2018,2,7,17,45,62.5,6.5,1.4,12.0,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,8,6,45,13.0,1.5,1.05,8.1,1.0,0.0,0.0
2018,2,8,7,0,26.0,3.0,1.0,8.3,2.0,0.0,0.0
2018,2,8,7,15,185.5,14.0,1.0,9.05,25.5,65.0,0.0
2018,2,8,7,30,345.0,25.0,1.0,9.8,49.0,164.02,81.5
2018,2,8,7,45,459.0,32.5,1.0,10.55,90.5,246.36,188.78
2018,2,8,8,0,573.0,40.0,1.0,11.3,132.0,331.34,264.97
2018,2,8,8,15,638.5,45.5,0.95,11.8,178.5,405.81,329.54
2018,2,8,8,30,704.0,51.0,0.9,12.3,225.0,485.89,395.63
2018,2,8,8,45,746.0,54.0,0.9,12.8,270.5,553.65,449.61
2018,2,8,9,0,788.0,57.0,0.9,13.3,316.0,623.64,502.88
2018,2,8,9,15,818.5,59.0,0.9,13.95,359.0,685.94,546.28
2018,2,8,9,30,849.0,61.0,0.9,14.6,402.0,741.07,582.73
2018,2,8,9,45,871.0,63.0,0.95,15.3,440.5,796.15,618.7
2018,2,8,10,0,893.0,65.0,1.0,16.0,479.0,850.24,653.1
2018,2,8,10,15,906.5,66.0,1.05,16.45,510.5,894.18,680.56
2018,2,8,10,30,920.0,67.0,1.1,16.9,542.0,935.87,706.26
2018,2,8,10,45,929.5,68.0,1.15,17.4,567.5,971.28,727.44
2018,2,8,11,0,939.0,69.0,1.2,17.9,593.0,1003.73,746.62
2018,2,8,11,15,945.5,70.0,1.3,18.2,611.0,1030.06,763.29
2018,2,8,11,30,952.0,71.0,1.4,18.5,629.0,1052.93,777.87
2018,2,8,11,45,955.5,71.0,1.45,18.85,639.0,1067.89,786.45
2018,2,8,12,0,959.0,71.0,1.5,19.2,649.0,1079.07,792.87
2018,2,8,12,15,960.5,71.0,1.6,19.35,651.0,1084.35,797.2
2018,2,8,12,30,962.0,71.0,1.7,19.5,653.0,1085.74,799.25
2018,2,8,12,45,961.0,70.0,1.75,19.65,647.0,1079.36,795.69
2018,2,8,13,0,960.0,69.0,1.8,19.8,641.0,1069.09,789.88
2018,2,8,13,15,955.5,68.5,1.9,19.85,627.0,1052.14,780.93
2018,2,8,13,30,951.0,68.0,2.0,19.9,613.0,1031.53,769.65
2018,2,8,13,45,944.0,66.5,2.05,19.95,591.0,1003.67,752.93
2018,2,8,14,0,937.0,65.0,2.1,20.0,569.0,972.53,734.0
2018,2,8,14,15,926.5,64.0,2.0,19.9,540.5,935.74,709.89
2018,2,8,14,30,916.0,63.0,1.9,19.8,512.0,896.26,683.88
2018,2,8,14,45,901.0,61.0,1.85,19.7,477.0,849.2,653.0
2018,2,8,15,0,886.0,59.0,1.8,19.6,442.0,800.27,620.43
2018,2,8,15,15,863.5,57.0,1.8,19.6,401.5,744.03,582.28
2018,2,8,15,30,841.0,55.0,1.8,19.6,361.0,687.18,542.81
2018,2,8,15,45,808.5,52.0,1.4,18.4,316.5,622.04,495.49
2018,2,8,16,0,776.0,49.0,1.0,17.2,272.0,563.16,448.83
2018,2,8,16,15,727.0,45.5,1.05,16.65,225.5,489.6,391.44
2018,2,8,16,30,678.0,42.0,1.1,16.1,179.0,419.48,333.82
2018,2,8,16,45,596.5,36.0,1.15,15.5,133.5,335.53,262.79
2018,2,8,17,0,515.0,30.0,1.2,14.9,88.0,259.54,193.85
2018,2,8,17,15,348.0,22.0,1.15,14.75,53.0,160.06,70.59
2018,2,8,17,30,181.0,14.0,1.1,14.6,18.0,62.78,0.0
2018,2,8,17,45,90.5,7.0,1.1,14.5,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.3,11.25,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,11.2,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,11.1,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,10.85,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,9,6,45,16.5,1.5,0.7,10.5,1.0,0.0,0.0
2018,2,9,7,0,33.0,3.0,0.8,10.4,2.0,0.0,0.0
2018,2,9,7,15,221.5,13.0,0.9,10.9,27.5,74.34,0.0
2018,2,9,7,30,410.0,23.0,1.0,11.4,53.0,181.28,99.23
2018,2,9,7,45,517.5,29.0,1.15,11.9,95.5,261.93,200.38
2018,2,9,8,0,625.0,35.0,1.3,12.4,138.0,350.01,279.35
2018,2,9,8,15,686.0,39.5,1.3,12.9,185.0,423.22,343.29
2018,2,9,8,30,747.0,44.0,1.3,13.4,232.0,501.72,408.66
2018,2,9,8,45,785.5,47.0,1.35,13.9,278.0,563.69,458.97
2018,2,9,9,0,824.0,50.0,1.4,14.4,324.0,632.24,511.83
2018,2,9,9,15,849.5,53.0,1.45,15.05,367.0,693.02,554.61
2018,2,9,9,30,875.0,56.0,1.5,15.7,410.0,753.79,596.1
2018,2,9,9,45,892.0,58.0,1.55,16.4,448.0,805.95,630.22
2018,2,9,10,0,909.0,60.0,1.6,17.1,486.0,856.66,662.62
2018,2,9,10,15,921.0,62.0,1.7,17.6,518.0,901.18,691.28
2018,2,9,10,30,933.0,64.0,1.8,18.1,550.0,943.3,718.02
2018,2,9,10,45,940.5,65.5,1.95,18.65,575.0,977.88,739.96
2018,2,9,11,0,948.0,67.0,2.1,19.2,600.0,1009.35,759.8
2018,2,9,11,15,949.0,69.0,2.2,19.55,616.0,1031.78,773.62
2018,2,9,11,30,950.0,71.0,2.3,19.9,632.0,1050.52,785.17
2018,2,9,11,45,866.5,97.0,2.4,20.25,615.0,1022.75,766.23
2018,2,9,12,0,783.0,123.0,2.5,20.6,598.0,974.89,734.3
2018,2,9,12,15,820.0,112.0,2.55,20.85,611.0,1003.69,753.68
2018,2,9,12,30,857.0,101.0,2.6,21.1,624.0,1028.44,769.62
2018,2,9,12,45,807.0,114.5,2.65,21.35,603.0,989.52,743.41
2018,2,9,13,0,757.0,128.0,2.7,21.6,582.0,955.53,721.03
2018,2,9,13,15,795.5,113.5,2.65,21.7,581.0,959.4,723.75
2018,2,9,13,30,834.0,99.0,2.6,21.8,580.0,966.88,728.71
2018,2,9,13,45,841.5,94.0,2.5,21.9,564.5,950.64,717.32
2018,2,9,14,0,849.0,89.0,2.4,22.0,549.0,930.72,703.81
2018,2,9,14,15,811.5,90.0,2.25,21.95,511.5,873.43,664.81
2018,2,9,14,30,774.0,91.0,2.1,21.9,474.0,815.18,625.11
2018,2,9,14,45,687.5,102.5,2.0,21.8,425.0,732.75,568.28
2018,2,9,15,0,601.0,114.0,1.9,21.7,376.0,647.81,508.51
2018,2,9,15,15,580.5,106.0,1.9,21.7,340.0,596.3,471.78
2018,2,9,15,30,560.0,98.0,1.9,21.7,304.0,544.74,433.59
2018,2,9,15,45,549.5,87.0,1.5,20.3,268.5,497.07,397.81
2018,2,9,16,0,539.0,76.0,1.1,18.9,233.0,449.0,360.2
2018,2,9,16,15,418.5,73.0,1.15,17.95,182.5,340.8,275.04
2018,2,9,16,30,298.0,70.0,1.2,17.0,132.0,252.16,202.63
2018,2,9,16,45,278.0,54.0,1.25,16.05,100.0,207.73,164.07
2018,2,9,17,0,258.0,38.0,1.3,15.1,68.0,165.4,124.65
2018,2,9,17,15,185.0,25.5,1.35,14.65,42.0,106.65,53.26
2018,2,9,17,30,112.0,13.0,1.4,14.2,16.0,42.11,0.0
2018,2,9,17,45,56.0,6.5,1.4,13.75,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,10,6,45,6.0,1.0,1.2,7.65,1.0,0.0,0.0
2018,2,10,7,0,12.0,2.0,1.2,7.8,2.0,0.0,0.0
2018,2,10,7,15,187.0,14.0,1.45,8.55,27.5,64.85,0.0
2018,2,10,7,30,362.0,26.0,1.7,9.3,53.0,171.84,102.65
2018,2,10,7,45,479.0,32.5,1.95,10.05,96.0,248.52,193.08
2018,2,10,8,0,596.0,39.0,2.2,10.8,139.0,339.78,274.91
2018,2,10,8,15,670.0,42.5,2.35,11.4,187.5,417.44,343.64
2018,2,10,8,30,744.0,46.0,2.5,12.0,236.0,501.51,415.19
2018,2,10,8,45,783.5,49.0,2.65,12.6,282.5,569.44,471.43
2018,2,10,9,0,823.0,52.0,2.8,13.2,329.0,633.34,522.59
2018,2,10,9,15,848.5,54.0,3.05,13.9,371.5,692.82,566.58
2018,2,10,9,30,874.0,56.0,3.3,14.6,414.0,752.27,609.49
2018,2,10,9,45,795.5,79.0,3.6,15.3,427.5,761.68,614.56
2018,2,10,10,0,717.0,102.0,3.9,16.0,441.0,758.53,610.51
2018,2,10,10,15,550.0,153.5,4.2,16.35,423.5,685.95,554.79
2018,2,10,10,30,383.0,205.0,4.5,16.7,406.0,588.1,476.75
2018,2,10,10,45,499.0,182.5,4.8,17.0,457.0,705.73,569.06
2018,2,10,11,0,615.0,160.0,5.1,17.3,508.0,815.2,651.64
2018,2,10,11,15,644.5,155.5,5.25,17.45,530.0,853.37,678.89
2018,2,10,11,30,674.0,151.0,5.4,17.6,552.0,889.46,704.96
2018,2,10,11,45,742.5,133.0,5.55,17.75,581.5,946.96,746.55
2018,2,10,12,0,811.0,115.0,5.7,17.9,611.0,994.15,780.38
2018,2,10,12,15,793.5,121.5,5.85,17.9,608.0,986.86,775.69
2018,2,10,12,30,776.0,128.0,6.0,17.9,605.0,984.57,775.04
2018,2,10,12,45,756.5,132.0,6.1,17.9,593.0,966.03,762.42
2018,2,10,13,0,737.0,136.0,6.2,17.9,581.0,944.35,747.66
2018,2,10,13,15,736.5,132.0,6.25,17.8,568.5,929.38,737.89
2018,2,10,13,30,736.0,128.0,6.3,17.7,556.0,911.3,725.9
2018,2,10,13,45,634.0,151.5,6.3,17.6,511.0,823.46,661.66
2018,2,10,14,0,532.0,175.0,6.3,17.5,466.0,727.16,589.52
2018,2,10,14,15,467.5,179.5,6.15,17.3,425.5,657.26,535.51
2018,2,10,14,30,403.0,184.0,6.0,17.1,385.0,589.03,481.98
2018,2,10,14,45,609.5,126.5,5.85,16.85,407.0,693.07,567.92
2018,2,10,15,0,816.0,69.0,5.7,16.6,429.0,763.63,623.11
2018,2,10,15,15,848.0,60.0,5.7,16.6,404.0,734.75,601.92
2018,2,10,15,30,880.0,51.0,5.7,16.6,379.0,708.58,582.96
2018,2,10,15,45,848.5,49.0,5.1,15.65,333.5,643.49,532.99
2018,2,10,16,0,817.0,47.0,4.5,14.7,288.0,579.32,480.11
2018,2,10,16,15,763.0,43.5,4.45,14.05,238.5,501.69,415.62
2018,2,10,16,30,709.0,40.0,4.4,13.4,189.0,431.7,354.67
2018,2,10,16,45,581.0,37.0,4.35,12.8,138.5,328.04,264.53
2018,2,10,17,0,453.0,34.0,4.3,12.2,88.0,241.48,186.26
2018,2,10,17,15,300.0,24.0,4.4,11.75,53.0,146.34,82.9
2018,2,10,17,30,147.0,14.0,4.5,11.3,18.0,52.64,0.0
2018,2,10,17,45,73.5,7.0,4.55,10.9,9.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.55,9.3,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.45,8.65,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.35,8.15,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.2,7.65,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.95,7.15,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.65,6.55,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.75,4.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.45,4.2,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.15,3.65,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.85,3.2,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.25,1.95,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,11,6,45,33.0,3.0,1.1,3.35,2.5,0.0,0.0
2018,2,11,7,0,66.0,6.0,1.1,3.6,5.0,0.0,0.0
2018,2,11,7,15,240.0,16.5,1.4,4.5,32.5,81.73,0.0
2018,2,11,7,30,414.0,27.0,1.7,5.4,60.0,191.26,122.74
2018,2,11,7,45,519.5,33.5,2.05,6.3,103.5,265.23,209.46
2018,2,11,8,0,625.0,40.0,2.4,7.2,147.0,353.46,289.97
2018,2,11,8,15,646.5,49.5,2.55,8.0,189.5,411.71,343.61
2018,2,11,8,30,668.0,59.0,2.7,8.8,232.0,475.07,398.85
2018,2,11,8,45,495.0,82.0,2.9,9.6,223.5,428.72,362.01
2018,2,11,9,0,322.0,105.0,3.1,10.4,215.0,356.87,301.95
2018,2,11,9,15,171.0,108.0,3.25,10.95,167.0,248.7,210.15
2018,2,11,9,30,20.0,111.0,3.4,11.5,119.0,114.11,92.74
2018,2,11,9,45,17.5,132.0,3.6,12.1,139.5,122.64,99.62
2018,2,11,10,0,15.0,153.0,3.8,12.7,160.0,140.33,113.91
2018,2,11,10,15,64.0,184.0,3.85,12.75,217.5,230.22,190.03
2018,2,11,10,30,113.0,215.0,3.9,12.8,275.0,331.27,273.27
2018,2,11,10,45,61.5,185.0,3.95,12.8,218.0,230.43,189.21
2018,2,11,11,0,10.0,155.0,4.0,12.8,161.0,136.21,109.36
2018,2,11,11,15,11.5,172.5,4.0,12.6,179.5,153.89,124.16
2018,2,11,11,30,13.0,190.0,4.0,12.4,198.0,171.9,139.04
2018,2,11,11,45,16.5,202.0,3.95,12.15,212.0,186.9,151.54
2018,2,11,12,0,20.0,214.0,3.9,11.9,226.0,202.13,164.24
2018,2,11,12,15,95.0,241.5,4.15,11.8,300.0,329.85,271.39
2018,2,11,12,30,170.0,269.0,4.4,11.7,374.0,462.96,379.86
2018,2,11,12,45,186.5,274.0,4.65,11.65,388.5,485.09,397.93
2018,2,11,13,0,203.0,279.0,4.9,11.6,403.0,506.41,415.84
2018,2,11,13,15,123.0,228.5,5.1,11.55,303.0,364.75,301.31
2018,2,11,13,30,43.0,178.0,5.3,11.5,203.0,206.15,169.48
2018,2,11,13,45,180.5,178.0,5.55,11.5,278.0,380.14,318.06
2018,2,11,14,0,318.0,178.0,5.8,11.5,353.0,504.6,422.92
2018,2,11,14,15,282.5,181.5,5.8,11.45,331.0,467.35,391.94
2018,2,11,14,30,247.0,185.0,5.8,11.4,309.0,431.27,362.17
2018,2,11,14,45,527.5,132.0,5.75,11.35,374.0,619.5,521.11
2018,2,11,15,0,808.0,79.0,5.7,11.3,439.0,768.59,639.78
2018,2,11,15,15,799.0,74.0,5.7,11.3,402.5,721.21,603.27
2018,2,11,15,30,790.0,69.0,5.7,11.3,366.0,672.17,565.74
2018,2,11,15,45,757.5,64.5,5.55,10.9,321.5,606.47,513.24
2018,2,11,16,0,725.0,60.0,5.4,10.5,277.0,541.86,459.17
2018,2,11,16,15,677.5,55.0,5.3,10.05,231.0,469.6,397.08
2018,2,11,16,30,630.0,50.0,5.2,9.6,185.0,400.68,335.65
2018,2,11,16,45,549.0,43.5,5.1,9.2,140.0,322.9,264.93
2018,2,11,17,0,468.0,37.0,5.0,8.8,95.0,249.65,196.08
2018,2,11,17,15,310.0,26.0,4.95,8.6,57.5,152.01,93.47
2018,2,11,17,30,152.0,15.0,4.9,8.4,20.0,54.62,0.0
2018,2,11,17,45,76.0,7.5,4.85,8.15,10.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.8,7.9,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.65,7.8,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.4,7.55,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,7.4,0.0,0.0,0.0
