Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,8,45,831.0,65.0,0.4,4.6,397.0,599.38,489.3
2018,3,4,9,0,861.0,68.0,0.5,4.9,446.0,665.78,540.33
2018,3,4,9,15,880.0,71.0,0.55,5.2,490.5,718.5,578.39
2018,3,4,9,30,899.0,74.0,0.6,5.5,535.0,775.97,617.67
2018,3,4,9,45,912.5,76.5,0.65,5.75,574.0,827.3,651.87
2018,3,4,10,0,926.0,79.0,0.7,6.0,613.0,876.67,684.28
2018,3,4,10,15,939.5,79.5,0.8,6.85,646.5,921.48,712.67
2018,3,4,10,30,953.0,80.0,0.9,7.7,680.0,963.77,739.08
2018,3,4,10,45,963.5,79.0,0.95,8.5,706.0,998.72,759.47
2018,3,4,11,0,974.0,78.0,1.0,9.3,732.0,1030.48,777.69
2018,3,4,11,15,979.5,78.5,1.05,9.75,750.0,1055.72,792.63
2018,3,4,11,30,985.0,79.0,1.1,10.2,768.0,1077.21,805.26
2018,3,4,11,45,988.0,79.0,1.15,10.6,778.0,1091.69,813.68
2018,3,4,12,0,991.0,79.0,1.2,11.0,788.0,1102.13,819.73
2018,3,4,12,15,989.5,81.0,1.25,11.15,789.5,1106.26,822.7
2018,3,4,12,30,988.0,83.0,1.3,11.3,791.0,1106.22,823.25
2018,3,4,12,45,983.0,84.0,1.3,11.45,783.0,1097.34,817.31
2018,3,4,13,0,978.0,85.0,1.3,11.6,775.0,1084.41,809.06
2018,3,4,13,15,974.0,84.5,1.35,11.65,760.0,1066.78,799.23
2018,3,4,13,30,970.0,84.0,1.4,11.7,745.0,1045.28,786.98
2018,3,4,13,45,964.0,82.5,1.45,11.75,721.5,1016.99,770.27
2018,3,4,14,0,958.0,81.0,1.5,11.8,698.0,985.19,751.19
2018,3,4,14,15,948.5,80.0,1.55,11.7,667.5,947.53,728.4
2018,3,4,14,30,939.0,79.0,1.6,11.6,637.0,906.93,703.33
2018,3,4,14,45,925.5,77.0,1.6,11.55,599.5,859.2,672.15
2018,3,4,15,0,912.0,75.0,1.6,11.5,562.0,809.33,639.06
2018,3,4,15,15,893.5,72.5,1.6,11.5,518.5,753.34,600.85
2018,3,4,15,30,875.0,70.0,1.6,11.5,475.0,696.25,560.98
2018,3,4,15,45,849.0,67.0,1.6,11.05,427.0,638.26,517.86
2018,3,4,16,0,823.0,64.0,1.6,10.6,379.0,574.51,468.78
2018,3,4,16,15,785.0,61.0,1.45,9.8,328.5,504.95,412.91
2018,3,4,16,30,747.0,58.0,1.3,9.0,278.0,437.67,356.68
2018,3,4,16,45,688.0,52.5,1.15,8.2,226.0,361.6,291.37
2018,3,4,17,0,629.0,47.0,1.0,7.4,174.0,291.12,228.61
2018,3,4,17,15,529.5,40.0,1.05,6.9,126.0,214.99,161.03
2018,3,4,17,30,430.0,33.0,1.1,6.4,78.0,148.74,100.15
2018,3,4,17,45,263.0,21.5,1.15,5.85,44.5,73.74,1.51
2018,3,4,18,0,96.0,10.0,1.2,5.3,11.0,19.03,0.0
2018,3,4,18,15,48.0,5.0,1.2,5.15,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,-0.55,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-1.1,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,-1.3,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-1.35,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,3,5,6,15,13.5,2.0,1.85,-0.55,1.5,0.0,0.0
2018,3,5,6,30,27.0,4.0,2.1,0.2,3.0,0.0,0.0
2018,3,5,6,45,191.5,16.5,2.4,1.0,30.0,39.86,0.0
2018,3,5,7,0,356.0,29.0,2.7,1.8,57.0,110.55,61.13
2018,3,5,7,15,474.0,36.5,2.75,2.4,103.0,175.95,128.93
2018,3,5,7,30,592.0,44.0,2.8,3.0,149.0,251.89,198.26
2018,3,5,7,45,659.5,49.5,2.9,3.6,201.0,322.07,263.71
2018,3,5,8,0,727.0,55.0,3.0,4.2,253.0,399.0,333.4
2018,3,5,8,15,770.0,59.0,3.0,4.9,305.0,468.39,394.57
2018,3,5,8,30,813.0,63.0,3.0,5.6,357.0,540.89,455.87
2018,3,5,8,45,841.5,66.5,3.05,6.3,406.5,606.64,509.55
2018,3,5,9,0,870.0,70.0,3.1,7.0,456.0,673.16,561.85
2018,3,5,9,15,892.0,71.5,3.05,7.55,501.0,726.71,601.66
2018,3,5,9,30,914.0,73.0,3.0,8.1,546.0,785.23,642.55
2018,3,5,9,45,930.5,74.0,3.0,8.7,586.0,837.79,678.18
2018,3,5,10,0,947.0,75.0,3.0,9.3,626.0,888.58,711.84
2018,3,5,10,15,957.5,76.0,3.0,9.8,659.0,932.04,739.92
2018,3,5,10,30,968.0,77.0,3.0,10.3,692.0,972.73,765.72
2018,3,5,10,45,975.5,78.0,2.95,10.85,717.5,1007.6,786.58
2018,3,5,11,0,983.0,79.0,2.9,11.4,743.0,1039.09,804.91
2018,3,5,11,15,987.0,79.5,2.85,11.75,760.5,1063.0,818.55
2018,3,5,11,30,991.0,80.0,2.8,12.1,778.0,1083.06,829.62
2018,3,5,11,45,994.0,79.5,2.75,12.45,787.5,1096.98,836.63
2018,3,5,12,0,997.0,79.0,2.7,12.8,797.0,1106.81,841.06
2018,3,5,12,15,998.0,79.0,2.7,13.0,798.5,1111.07,843.02
2018,3,5,12,30,999.0,79.0,2.7,13.2,800.0,1111.13,842.43
2018,3,5,12,45,997.5,78.5,2.65,13.4,792.5,1103.88,836.6
2018,3,5,13,0,996.0,78.0,2.6,13.6,785.0,1092.49,828.28
2018,3,5,13,15,992.5,77.5,2.6,13.65,770.0,1075.04,817.17
2018,3,5,13,30,989.0,77.0,2.6,13.7,755.0,1053.64,803.58
2018,3,5,13,45,983.0,76.0,2.6,13.75,731.5,1025.46,785.52
2018,3,5,14,0,977.0,75.0,2.6,13.8,708.0,993.7,765.07
2018,3,5,14,15,968.0,73.5,2.55,13.7,677.0,955.28,739.92
2018,3,5,14,30,959.0,72.0,2.5,13.6,646.0,913.84,712.58
2018,3,5,14,45,947.0,70.5,2.5,13.55,609.0,867.15,681.61
2018,3,5,15,0,935.0,69.0,2.5,13.5,572.0,818.14,648.59
2018,3,5,15,15,917.5,67.0,2.5,13.5,528.5,762.46,610.07
2018,3,5,15,30,900.0,65.0,2.5,13.5,485.0,705.52,569.93
2018,3,5,15,45,875.5,62.5,2.15,12.95,437.0,642.59,521.06
2018,3,5,16,0,851.0,60.0,1.8,12.4,389.0,579.78,470.83
2018,3,5,16,15,815.0,56.5,1.6,11.45,337.5,513.82,417.83
2018,3,5,16,30,779.0,53.0,1.4,10.5,286.0,445.52,360.97
2018,3,5,16,45,697.5,49.5,1.25,9.55,229.0,360.54,289.14
2018,3,5,17,0,616.0,46.0,1.1,8.6,172.0,283.65,221.94
2018,3,5,17,15,521.5,39.5,1.15,8.05,125.5,210.31,156.91
2018,3,5,17,30,427.0,33.0,1.2,7.5,79.0,146.56,98.76
2018,3,5,17,45,238.0,19.5,1.25,7.0,43.0,67.26,9.49
2018,3,5,18,0,49.0,6.0,1.3,6.5,7.0,10.26,0.0
2018,3,5,18,15,24.5,3.0,1.3,6.4,3.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,6,6,15,10.0,1.5,1.15,4.3,1.5,0.0,0.0
2018,3,6,6,30,20.0,3.0,1.1,4.9,3.0,0.0,0.0
2018,3,6,6,45,48.0,13.0,1.05,5.45,16.0,16.91,0.0
2018,3,6,7,0,76.0,23.0,1.0,6.0,29.0,41.27,22.49
2018,3,6,7,15,258.0,36.5,1.2,6.65,79.5,114.75,83.31
2018,3,6,7,30,440.0,50.0,1.4,7.3,130.0,209.17,162.78
2018,3,6,7,45,299.5,70.0,1.6,7.95,132.0,199.5,161.76
2018,3,6,8,0,159.0,90.0,1.8,8.6,134.0,166.01,137.08
2018,3,6,8,15,184.5,118.5,1.9,9.15,179.0,218.01,181.99
2018,3,6,8,30,210.0,147.0,2.0,9.7,224.0,272.68,227.88
2018,3,6,8,45,252.5,163.0,2.05,10.3,268.0,327.04,272.67
2018,3,6,9,0,295.0,179.0,2.1,10.9,312.0,385.38,319.67
2018,3,6,9,15,417.5,172.0,2.1,11.4,379.5,496.31,408.12
2018,3,6,9,30,540.0,165.0,2.1,11.9,447.0,602.78,490.15
2018,3,6,9,45,736.5,120.0,2.1,12.45,535.0,745.86,597.09
2018,3,6,10,0,933.0,75.0,2.1,13.0,623.0,875.87,686.45
2018,3,6,10,15,943.0,76.5,2.05,13.45,655.5,918.96,712.08
2018,3,6,10,30,953.0,78.0,2.0,13.9,688.0,959.28,736.26
2018,3,6,10,45,960.0,79.0,1.95,14.35,713.0,993.23,755.79
2018,3,6,11,0,967.0,80.0,1.9,14.8,738.0,1023.82,772.89
2018,3,6,11,15,971.5,81.0,1.8,15.2,756.0,1048.44,785.33
2018,3,6,11,30,976.0,82.0,1.7,15.6,774.0,1069.28,795.2
2018,3,6,11,45,978.0,82.0,1.6,16.0,783.0,1082.55,800.14
2018,3,6,12,0,980.0,82.0,1.5,16.4,792.0,1091.79,802.58
2018,3,6,12,15,980.0,82.0,1.4,16.7,793.0,1094.92,801.53
2018,3,6,12,30,980.0,82.0,1.3,17.0,794.0,1093.92,798.03
2018,3,6,12,45,978.0,82.0,1.15,17.3,787.0,1086.79,789.8
2018,3,6,13,0,976.0,82.0,1.0,17.6,780.0,1075.6,779.14
2018,3,6,13,15,971.0,82.0,0.9,17.75,764.0,1057.47,765.84
2018,3,6,13,30,966.0,82.0,0.8,17.9,748.0,1035.52,750.38
2018,3,6,13,45,936.5,86.5,0.7,18.0,715.5,992.01,721.65
2018,3,6,14,0,907.0,91.0,0.6,18.1,683.0,946.1,691.67
2018,3,6,14,15,838.0,105.5,0.6,18.1,633.0,884.9,653.97
2018,3,6,14,30,769.0,120.0,0.6,18.1,583.0,812.67,608.39
2018,3,6,14,45,793.5,103.0,0.6,18.1,556.0,785.14,592.21
2018,3,6,15,0,818.0,86.0,0.6,18.1,529.0,752.36,571.67
2018,3,6,15,15,825.0,77.0,0.6,18.1,494.0,710.76,544.86
2018,3,6,15,30,832.0,68.0,0.6,18.1,459.0,660.02,510.85
2018,3,6,15,45,770.5,71.5,0.65,17.75,405.5,588.78,460.21
2018,3,6,16,0,709.0,75.0,0.7,17.4,352.0,515.09,406.07
2018,3,6,16,15,651.5,72.0,0.75,16.5,300.5,442.85,351.6
2018,3,6,16,30,594.0,69.0,0.8,15.6,249.0,373.6,296.96
2018,3,6,16,45,512.0,64.0,0.9,14.7,199.0,297.22,234.74
2018,3,6,17,0,430.0,59.0,1.0,13.8,149.0,229.33,177.44
2018,3,6,17,15,354.5,48.0,1.05,13.0,108.5,166.97,123.53
2018,3,6,17,30,279.0,37.0,1.1,12.2,68.0,112.11,75.29
2018,3,6,17,45,172.5,23.0,1.2,11.4,39.0,57.46,13.22
2018,3,6,18,0,66.0,9.0,1.3,10.6,10.0,14.33,0.0
2018,3,6,18,15,33.0,4.5,1.3,10.25,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,9.7,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,7,6,15,9.0,2.0,0.65,9.1,2.0,0.0,0.0
2018,3,7,6,30,18.0,4.0,0.7,9.0,4.0,0.0,0.0
2018,3,7,6,45,9.0,15.0,0.7,8.9,15.0,13.04,0.0
2018,3,7,7,0,0.0,26.0,0.7,8.8,26.0,20.42,10.06
2018,3,7,7,15,3.0,44.5,0.7,9.25,45.0,36.68,25.42
2018,3,7,7,30,6.0,63.0,0.7,9.7,64.0,53.17,40.11
2018,3,7,7,45,7.0,56.5,0.65,10.1,58.0,46.52,34.73
2018,3,7,8,0,8.0,50.0,0.6,10.5,52.0,41.82,30.81
2018,3,7,8,15,4.0,44.0,0.65,10.95,45.0,35.63,25.44
2018,3,7,8,30,0.0,38.0,0.7,11.4,38.0,29.01,19.59
2018,3,7,8,45,0.0,47.5,0.8,11.9,47.5,36.33,25.79
2018,3,7,9,0,0.0,57.0,0.9,12.4,57.0,43.67,31.92
2018,3,7,9,15,29.0,124.0,1.1,13.3,139.5,126.88,102.43
2018,3,7,9,30,58.0,191.0,1.3,14.2,222.0,215.26,174.59
2018,3,7,9,45,164.0,224.5,1.5,15.05,320.0,352.72,285.2
2018,3,7,10,0,270.0,258.0,1.7,15.9,418.0,501.88,399.62
2018,3,7,10,15,242.5,277.0,1.85,16.6,426.5,488.96,387.29
2018,3,7,10,30,215.0,296.0,2.0,17.3,435.0,492.36,388.02
2018,3,7,10,45,423.0,247.5,2.2,17.95,533.5,682.86,532.27
2018,3,7,11,0,631.0,199.0,2.4,18.6,632.0,851.0,653.4
2018,3,7,11,15,773.5,150.0,2.5,18.9,693.5,951.95,720.57
2018,3,7,11,30,916.0,101.0,2.6,19.2,755.0,1030.35,771.58
2018,3,7,11,45,922.0,100.0,2.65,19.5,765.5,1045.78,780.14
2018,3,7,12,0,928.0,99.0,2.7,19.8,776.0,1057.46,787.01
2018,3,7,12,15,950.0,90.5,2.75,19.95,784.0,1072.94,796.99
2018,3,7,12,30,972.0,82.0,2.8,20.1,792.0,1084.26,804.35
2018,3,7,12,45,971.5,81.0,2.85,20.2,785.0,1077.44,800.2
2018,3,7,13,0,971.0,80.0,2.9,20.3,778.0,1066.57,793.72
2018,3,7,13,15,967.5,79.0,2.9,20.3,762.5,1048.74,782.61
2018,3,7,13,30,964.0,78.0,2.9,20.3,747.0,1027.06,769.12
2018,3,7,13,45,958.5,76.5,2.9,20.3,724.0,999.18,751.57
2018,3,7,14,0,953.0,75.0,2.9,20.3,701.0,967.79,731.7
2018,3,7,14,15,944.5,73.5,2.9,20.1,670.5,930.4,708.24
2018,3,7,14,30,936.0,72.0,2.9,19.9,640.0,890.05,682.57
2018,3,7,14,45,924.0,70.0,2.9,19.65,603.0,843.52,652.42
2018,3,7,15,0,912.0,68.0,2.9,19.4,566.0,794.74,620.27
2018,3,7,15,15,894.5,66.5,2.9,19.4,523.5,740.57,583.11
2018,3,7,15,30,877.0,65.0,2.9,19.4,481.0,685.22,544.18
2018,3,7,15,45,852.0,62.5,2.65,18.3,433.5,623.07,498.19
2018,3,7,16,0,827.0,60.0,2.4,17.2,386.0,561.17,450.76
2018,3,7,16,15,792.0,56.5,2.3,16.15,335.5,496.99,400.09
2018,3,7,16,30,757.0,53.0,2.2,15.1,285.0,430.55,345.54
2018,3,7,16,45,548.5,60.0,2.05,14.05,212.0,306.55,244.24
2018,3,7,17,0,340.0,67.0,1.9,13.0,139.0,199.85,156.25
2018,3,7,17,15,255.5,52.5,2.0,12.35,98.5,138.05,103.21
2018,3,7,17,30,171.0,38.0,2.1,11.7,58.0,86.75,59.25
2018,3,7,17,45,123.0,24.0,2.2,11.05,34.5,49.61,15.22
2018,3,7,18,0,75.0,10.0,2.3,10.4,11.0,15.87,0.0
2018,3,7,18,15,37.5,5.0,2.25,10.3,5.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,8,6,15,0.5,0.5,1.0,9.45,0.5,0.0,0.0
2018,3,8,6,30,1.0,1.0,1.1,9.9,1.0,0.79,0.0
2018,3,8,6,45,0.5,6.0,1.15,10.4,6.0,4.61,0.0
2018,3,8,7,0,0.0,11.0,1.2,10.9,11.0,8.34,0.88
2018,3,8,7,15,0.5,17.5,1.25,11.2,17.5,13.43,5.72
2018,3,8,7,30,1.0,24.0,1.3,11.5,24.0,18.59,10.35
2018,3,8,7,45,11.0,55.0,1.3,11.85,58.0,46.66,34.58
2018,3,8,8,0,21.0,86.0,1.3,12.2,92.0,82.97,65.81
2018,3,8,8,15,16.0,107.5,1.35,12.6,112.5,94.93,75.91
2018,3,8,8,30,11.0,129.0,1.4,13.0,133.0,111.38,89.54
2018,3,8,8,45,21.5,150.5,1.45,13.4,160.0,136.9,110.71
2018,3,8,9,0,32.0,172.0,1.5,13.8,187.0,175.05,141.97
2018,3,8,9,15,35.5,163.0,1.55,14.1,181.0,168.91,136.55
2018,3,8,9,30,39.0,154.0,1.6,14.4,175.0,163.72,132.09
2018,3,8,9,45,38.5,181.5,1.65,14.65,203.5,191.4,154.18
2018,3,8,10,0,38.0,209.0,1.7,14.9,232.0,219.45,176.18
2018,3,8,10,15,91.5,245.0,1.75,15.2,303.5,303.55,244.01
2018,3,8,10,30,145.0,281.0,1.8,15.5,375.0,412.13,328.4
2018,3,8,10,45,209.5,299.0,1.8,15.8,440.5,495.43,391.65
2018,3,8,11,0,274.0,317.0,1.8,16.1,506.0,603.71,471.2
2018,3,8,11,15,312.5,313.0,1.8,16.45,533.5,643.04,498.83
2018,3,8,11,30,351.0,309.0,1.8,16.8,561.0,682.28,526.61
2018,3,8,11,45,355.0,308.0,1.85,17.15,565.5,689.74,531.12
2018,3,8,12,0,359.0,307.0,1.9,17.5,570.0,695.6,534.83
2018,3,8,12,15,399.5,294.0,1.95,17.7,587.5,746.31,571.1
2018,3,8,12,30,440.0,281.0,2.0,17.9,605.0,773.45,590.69
2018,3,8,12,45,615.0,215.0,2.1,18.1,663.0,885.88,673.05
2018,3,8,13,0,790.0,149.0,2.2,18.3,721.0,974.89,733.23
2018,3,8,13,15,829.0,131.5,2.2,18.3,720.5,983.35,738.42
2018,3,8,13,30,868.0,114.0,2.2,18.3,720.0,986.21,740.91
2018,3,8,13,45,893.5,101.5,2.25,18.3,708.0,964.6,727.82
2018,3,8,14,0,919.0,89.0,2.3,18.3,696.0,950.85,720.3
2018,3,8,14,15,837.0,109.0,2.25,18.1,643.0,883.9,675.93
2018,3,8,14,30,755.0,129.0,2.2,17.9,590.0,812.02,627.84
2018,3,8,14,45,730.5,127.5,2.15,17.7,552.0,760.92,593.66
2018,3,8,15,0,706.0,126.0,2.1,17.5,514.0,709.01,557.84
2018,3,8,15,15,708.5,114.5,2.1,17.5,478.5,665.78,527.18
2018,3,8,15,30,711.0,103.0,2.1,17.5,443.0,620.13,493.82
2018,3,8,15,45,713.0,92.5,1.9,16.9,404.5,572.99,458.35
2018,3,8,16,0,715.0,82.0,1.7,16.3,366.0,523.79,420.08
2018,3,8,16,15,721.0,71.5,1.6,15.55,326.0,473.25,379.91
2018,3,8,16,30,727.0,61.0,1.5,14.8,286.0,422.63,337.6
2018,3,8,16,45,617.5,60.0,1.35,14.0,227.5,333.17,263.38
2018,3,8,17,0,508.0,59.0,1.2,13.2,169.0,253.84,196.15
2018,3,8,17,15,389.0,49.0,1.25,12.65,120.0,175.33,129.62
2018,3,8,17,30,270.0,39.0,1.3,12.1,71.0,109.45,74.09
2018,3,8,17,45,167.5,25.0,1.35,11.5,41.5,57.68,21.46
2018,3,8,18,0,65.0,11.0,1.4,10.9,12.0,15.38,0.0
2018,3,8,18,15,32.5,5.5,1.4,10.6,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,9,6,15,18.0,3.5,1.25,7.25,3.5,0.0,0.0
2018,3,9,6,30,36.0,7.0,1.4,7.7,7.0,8.27,0.0
2018,3,9,6,45,133.0,21.5,1.55,8.15,33.0,41.87,0.0
2018,3,9,7,0,230.0,36.0,1.7,8.6,59.0,90.02,57.49
2018,3,9,7,15,302.0,47.5,1.95,9.1,96.0,135.89,99.4
2018,3,9,7,30,374.0,59.0,2.2,9.6,133.0,190.87,148.42
2018,3,9,7,45,352.0,78.5,2.4,10.1,163.5,226.33,182.74
2018,3,9,8,0,330.0,98.0,2.6,10.6,194.0,258.75,212.94
2018,3,9,8,15,310.0,121.5,2.65,11.15,225.0,281.88,233.85
2018,3,9,8,30,290.0,145.0,2.7,11.7,256.0,312.64,259.73
2018,3,9,8,45,281.0,168.0,2.75,12.25,286.5,347.0,287.51
2018,3,9,9,0,272.0,191.0,2.8,12.8,317.0,379.96,313.27
2018,3,9,9,15,278.5,210.5,2.7,13.35,350.0,418.82,343.04
2018,3,9,9,30,285.0,230.0,2.6,13.9,383.0,457.65,371.99
2018,3,9,9,45,226.5,245.5,2.5,14.5,372.5,422.8,342.17
2018,3,9,10,0,168.0,261.0,2.4,15.1,362.0,399.18,321.05
2018,3,9,10,15,170.5,276.5,2.3,15.45,383.5,423.78,339.05
2018,3,9,10,30,173.0,292.0,2.2,15.8,405.0,448.07,356.3
2018,3,9,10,45,334.5,273.5,2.1,16.15,502.5,604.46,476.12
2018,3,9,11,0,496.0,255.0,2.0,16.5,600.0,769.56,595.16
2018,3,9,11,15,500.5,260.5,2.05,16.65,615.5,790.9,608.12
2018,3,9,11,30,505.0,266.0,2.1,16.8,631.0,810.05,620.94
2018,3,9,11,45,446.5,291.5,2.2,17.0,617.5,784.24,601.07
2018,3,9,12,0,388.0,317.0,2.3,17.2,604.0,734.16,564.8
2018,3,9,12,15,372.5,321.5,2.3,17.2,597.0,724.73,558.03
2018,3,9,12,30,357.0,326.0,2.3,17.2,590.0,713.47,549.67
2018,3,9,12,45,361.5,323.0,2.25,17.25,588.0,712.5,548.94
2018,3,9,13,0,366.0,320.0,2.2,17.3,586.0,709.73,546.93
2018,3,9,13,15,444.5,284.0,2.2,17.25,601.0,763.91,587.72
2018,3,9,13,30,523.0,248.0,2.2,17.2,616.0,793.28,610.7
2018,3,9,13,45,630.0,200.5,2.2,17.15,629.5,839.64,646.15
2018,3,9,14,0,737.0,153.0,2.2,17.1,643.0,870.59,668.65
2018,3,9,14,15,763.5,136.5,2.15,16.95,624.5,852.49,656.76
2018,3,9,14,30,790.0,120.0,2.1,16.8,606.0,824.61,638.58
2018,3,9,14,45,600.0,165.0,2.05,16.7,521.5,691.43,543.15
2018,3,9,15,0,410.0,210.0,2.0,16.6,437.0,555.5,440.92
2018,3,9,15,15,384.0,197.5,2.0,16.6,397.5,487.42,390.89
2018,3,9,15,30,358.0,185.0,2.0,16.6,358.0,437.88,353.1
2018,3,9,15,45,352.0,166.0,1.8,16.05,322.0,395.82,320.75
2018,3,9,16,0,346.0,147.0,1.6,15.5,286.0,353.66,287.44
2018,3,9,16,15,369.0,124.0,1.5,14.85,255.0,334.63,271.9
2018,3,9,16,30,392.0,101.0,1.4,14.2,224.0,299.46,242.25
2018,3,9,16,45,355.5,86.5,1.35,13.5,183.0,245.07,196.08
2018,3,9,17,0,319.0,72.0,1.3,12.8,142.0,194.62,152.09
2018,3,9,17,15,264.5,57.0,1.3,12.4,104.5,142.71,106.62
2018,3,9,17,30,210.0,42.0,1.3,12.0,67.0,97.59,66.92
2018,3,9,17,45,135.5,27.0,1.35,11.6,40.0,53.94,22.93
2018,3,9,18,0,61.0,12.0,1.4,11.2,13.0,15.56,0.0
2018,3,9,18,15,30.5,6.0,1.4,11.0,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,10,6,15,2.5,0.5,1.05,8.05,0.5,0.0,0.0
2018,3,10,6,30,5.0,1.0,1.0,8.3,1.0,1.16,0.0
2018,3,10,6,45,2.5,3.0,0.95,8.6,3.0,2.68,0.0
2018,3,10,7,0,0.0,5.0,0.9,8.9,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.5,0.85,9.2,6.5,4.92,0.0
2018,3,10,7,30,0.0,8.0,0.8,9.5,8.0,6.06,0.0
2018,3,10,7,45,0.0,10.0,0.8,9.75,10.0,7.59,1.0
2018,3,10,8,0,0.0,12.0,0.8,10.0,12.0,9.11,2.35
2018,3,10,8,15,0.0,17.0,0.7,10.25,17.0,12.93,5.69
2018,3,10,8,30,0.0,22.0,0.6,10.5,22.0,16.76,9.0
2018,3,10,8,45,0.0,36.0,0.5,10.7,36.0,27.5,18.29
2018,3,10,9,0,0.0,50.0,0.4,10.9,50.0,38.28,27.5
2018,3,10,9,15,0.0,79.5,0.45,11.25,79.5,61.11,46.82
2018,3,10,9,30,0.0,109.0,0.5,11.6,109.0,85.03,66.71
2018,3,10,9,45,1.5,139.0,0.55,11.95,140.0,111.46,88.42
2018,3,10,10,0,3.0,169.0,0.6,12.3,171.0,138.6,110.37
2018,3,10,10,15,3.0,170.5,0.65,12.45,172.5,139.72,110.92
2018,3,10,10,30,3.0,172.0,0.7,12.6,174.0,140.91,111.65
2018,3,10,10,45,2.5,153.5,0.75,12.8,155.0,124.39,97.95
2018,3,10,11,0,2.0,135.0,0.8,13.0,136.0,108.25,84.61
2018,3,10,11,15,4.0,155.5,0.85,13.1,158.0,127.56,100.4
2018,3,10,11,30,6.0,176.0,0.9,13.2,180.0,147.19,116.25
2018,3,10,11,45,5.0,169.5,0.9,13.3,173.0,140.62,110.71
2018,3,10,12,0,4.0,163.0,0.9,13.4,166.0,134.05,105.3
2018,3,10,12,15,5.5,183.0,0.9,13.45,187.0,152.83,120.51
2018,3,10,12,30,7.0,203.0,0.9,13.5,208.0,171.88,135.79
2018,3,10,12,45,6.0,193.0,0.85,13.55,197.5,162.06,127.77
2018,3,10,13,0,5.0,183.0,0.8,13.6,187.0,152.29,119.92
2018,3,10,13,15,3.5,173.0,0.75,13.6,175.5,142.12,111.74
2018,3,10,13,30,2.0,163.0,0.7,13.6,164.0,132.04,103.64
2018,3,10,13,45,3.0,170.0,0.65,13.55,172.0,139.06,109.52
2018,3,10,14,0,4.0,177.0,0.6,13.5,180.0,146.13,115.4
2018,3,10,14,15,4.0,173.5,0.55,13.45,176.0,143.15,113.13
2018,3,10,14,30,4.0,170.0,0.5,13.4,172.0,140.21,110.96
2018,3,10,14,45,7.0,168.5,0.45,13.35,172.5,141.53,112.37
2018,3,10,15,0,10.0,167.0,0.4,13.3,173.0,142.7,113.66
2018,3,10,15,15,14.5,167.5,0.4,13.3,175.0,146.62,117.26
2018,3,10,15,30,19.0,168.0,0.4,13.3,177.0,150.34,120.67
2018,3,10,15,45,28.5,161.5,0.4,13.0,173.5,160.73,129.77
2018,3,10,16,0,38.0,155.0,0.4,12.7,170.0,159.58,129.27
2018,3,10,16,15,33.0,132.5,0.5,12.35,144.5,133.8,108.25
2018,3,10,16,30,28.0,110.0,0.6,12.0,119.0,108.78,87.49
2018,3,10,16,45,25.0,95.5,0.65,11.6,102.5,93.27,74.33
2018,3,10,17,0,22.0,81.0,0.7,11.2,86.0,78.31,61.27
2018,3,10,17,15,13.0,61.0,0.75,11.0,63.5,53.24,39.47
2018,3,10,17,30,4.0,41.0,0.8,10.8,41.0,33.79,22.44
2018,3,10,17,45,8.0,24.5,0.85,10.55,24.5,21.79,8.42
2018,3,10,18,0,12.0,8.0,0.9,10.3,8.0,7.46,0.0
2018,3,10,18,15,6.0,4.0,0.9,10.15,4.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,7.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,6.95,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,3,11,6,15,45.0,5.0,0.65,6.35,5.5,0.0,0.0
2018,3,11,6,30,90.0,10.0,0.7,6.8,11.0,14.52,0.0
2018,3,11,6,45,247.5,22.0,0.75,7.25,44.5,59.14,7.42
2018,3,11,7,0,405.0,34.0,0.8,7.7,78.0,123.43,79.36
2018,3,11,7,15,502.5,42.0,0.7,8.25,126.0,184.85,133.69
2018,3,11,7,30,600.0,50.0,0.6,8.8,174.0,257.89,197.52
2018,3,11,7,45,658.0,55.0,0.55,9.3,225.5,322.89,255.0
2018,3,11,8,0,716.0,60.0,0.5,9.8,277.0,394.75,316.01
2018,3,11,8,15,755.0,64.0,0.4,10.5,328.5,461.33,369.81
2018,3,11,8,30,794.0,68.0,0.3,11.2,380.0,530.59,422.81
2018,3,11,8,45,820.5,71.5,0.25,11.9,428.5,593.98,469.29
2018,3,11,9,0,847.0,75.0,0.2,12.6,477.0,657.94,514.05
2018,3,11,9,15,868.5,76.5,0.3,13.2,521.5,710.0,550.86
2018,3,11,9,30,890.0,78.0,0.4,13.8,566.0,766.9,588.42
2018,3,11,9,45,906.5,79.0,0.5,14.4,605.5,818.26,621.52
2018,3,11,10,0,923.0,80.0,0.6,15.0,645.0,867.88,653.06
2018,3,11,10,15,927.5,83.5,0.75,15.55,675.5,907.88,679.02
2018,3,11,10,30,932.0,87.0,0.9,16.1,706.0,944.77,702.9
2018,3,11,10,45,892.5,105.5,1.1,16.65,716.0,954.19,709.73
2018,3,11,11,0,853.0,124.0,1.3,17.2,726.0,970.52,721.33
2018,3,11,11,15,865.0,123.0,1.45,17.55,745.5,998.3,739.96
2018,3,11,11,30,877.0,122.0,1.6,17.9,765.0,1022.81,756.29
2018,3,11,11,45,899.5,115.5,1.75,18.25,781.5,1034.19,764.18
2018,3,11,12,0,922.0,109.0,1.9,18.6,798.0,1056.09,779.09
2018,3,11,12,15,914.5,112.5,2.0,18.75,796.5,1054.97,778.95
2018,3,11,12,30,907.0,116.0,2.1,18.9,795.0,1049.93,776.65
2018,3,11,12,45,933.0,103.5,2.15,19.0,796.5,1057.25,782.03
2018,3,11,13,0,959.0,91.0,2.2,19.1,798.0,1059.87,784.37
2018,3,11,13,15,937.0,97.0,2.15,19.15,776.0,1031.78,765.8
2018,3,11,13,30,915.0,103.0,2.1,19.2,754.0,1000.43,745.47
2018,3,11,13,45,926.0,95.5,2.1,19.25,736.5,982.2,734.48
2018,3,11,14,0,937.0,88.0,2.1,19.3,719.0,959.69,720.56
2018,3,11,14,15,926.5,87.0,2.0,19.25,688.0,921.36,695.26
2018,3,11,14,30,916.0,86.0,1.9,19.2,657.0,880.25,668.13
2018,3,11,14,45,902.0,84.5,1.8,19.15,619.0,833.21,636.78
2018,3,11,15,0,888.0,83.0,1.7,19.1,581.0,784.14,603.79
2018,3,11,15,15,861.0,82.0,1.7,19.1,535.0,731.18,568.43
2018,3,11,15,30,834.0,81.0,1.7,19.1,489.0,670.44,525.16
2018,3,11,15,45,779.0,79.5,1.35,18.85,431.5,591.67,464.99
2018,3,11,16,0,724.0,78.0,1.0,18.6,374.0,516.21,406.03
2018,3,11,16,15,718.5,70.0,0.9,18.15,332.0,463.76,364.86
2018,3,11,16,30,713.0,62.0,0.8,17.7,290.0,410.36,320.93
2018,3,11,16,45,653.0,58.0,0.7,17.25,239.0,339.08,261.79
2018,3,11,17,0,593.0,54.0,0.6,16.8,188.0,272.84,205.18
2018,3,11,17,15,515.0,46.0,0.65,16.5,141.0,203.82,146.16
2018,3,11,17,30,437.0,38.0,0.7,16.2,94.0,143.9,94.46
2018,3,11,17,45,284.0,26.5,0.7,15.9,56.5,77.41,36.57
2018,3,11,18,0,131.0,15.0,0.7,15.6,19.0,24.09,0.0
2018,3,11,18,15,65.5,7.5,0.7,15.4,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,12,6,15,31.0,5.0,1.05,9.35,5.5,0.0,0.0
2018,3,12,6,30,62.0,10.0,1.1,9.9,11.0,12.37,0.0
2018,3,12,6,45,144.0,24.5,1.15,10.45,38.0,46.44,11.71
2018,3,12,7,0,226.0,39.0,1.2,11.0,65.0,90.12,59.26
2018,3,12,7,15,361.5,48.5,1.3,11.55,114.5,153.34,111.41
2018,3,12,7,30,497.0,58.0,1.4,12.1,164.0,231.61,177.54
2018,3,12,7,45,584.5,61.5,1.5,12.65,218.0,301.53,238.31
2018,3,12,8,0,672.0,65.0,1.6,13.2,272.0,380.61,305.5
2018,3,12,8,15,713.5,69.0,1.75,14.15,322.5,444.93,359.21
2018,3,12,8,30,755.0,73.0,1.9,15.1,373.0,513.37,414.22
2018,3,12,8,45,785.0,75.5,2.05,16.05,421.0,575.82,462.71
2018,3,12,9,0,815.0,78.0,2.2,17.0,469.0,639.21,510.24
2018,3,12,9,15,834.5,80.0,2.3,17.7,512.0,695.19,551.0
2018,3,12,9,30,854.0,82.0,2.4,18.4,555.0,743.26,583.4
2018,3,12,9,45,868.0,84.0,2.55,19.05,592.5,792.24,616.1
2018,3,12,10,0,882.0,86.0,2.7,19.7,630.0,839.4,647.04
2018,3,12,10,15,847.5,104.0,2.75,20.05,648.0,870.14,666.27
2018,3,12,10,30,813.0,122.0,2.8,20.4,666.0,886.09,675.36
2018,3,12,10,45,765.0,147.5,2.9,20.75,674.0,898.84,682.83
2018,3,12,11,0,717.0,173.0,3.0,21.1,682.0,900.09,682.54
2018,3,12,11,15,785.5,147.5,3.05,21.3,717.0,945.78,712.83
2018,3,12,11,30,854.0,122.0,3.1,21.5,752.0,998.65,747.28
2018,3,12,11,45,892.0,107.0,3.1,21.7,772.0,1015.97,757.34
2018,3,12,12,0,930.0,92.0,3.1,21.9,792.0,1043.64,774.64
2018,3,12,12,15,744.0,160.0,3.1,22.0,720.0,956.42,715.9
2018,3,12,12,30,558.0,228.0,3.1,22.1,648.0,830.88,629.34
2018,3,12,12,45,309.5,262.0,3.15,22.2,494.5,590.9,455.16
2018,3,12,13,0,61.0,296.0,3.2,22.3,341.0,332.78,257.04
2018,3,12,13,15,34.5,232.0,3.15,22.2,257.5,241.42,187.21
2018,3,12,13,30,8.0,168.0,3.1,22.1,174.0,141.88,108.63
2018,3,12,13,45,41.0,231.0,3.1,22.05,259.0,245.14,191.26
2018,3,12,14,0,74.0,294.0,3.1,22.0,344.0,338.51,264.11
2018,3,12,14,15,49.0,259.0,3.1,21.85,291.5,278.55,217.46
2018,3,12,14,30,24.0,224.0,3.1,21.7,239.0,205.19,160.01
2018,3,12,14,45,14.5,176.5,3.1,21.6,185.5,154.27,119.87
2018,3,12,15,0,5.0,129.0,3.1,21.5,132.0,105.51,80.76
2018,3,12,15,15,25.0,147.5,3.1,21.5,160.0,145.13,113.61
2018,3,12,15,30,45.0,166.0,3.1,21.5,188.0,175.74,138.83
2018,3,12,15,45,83.5,153.0,2.95,20.85,189.0,185.63,148.01
2018,3,12,16,0,122.0,140.0,2.8,20.2,190.0,202.35,162.29
2018,3,12,16,15,88.5,108.0,2.55,19.5,142.0,146.8,116.9
2018,3,12,16,30,55.0,76.0,2.3,18.8,94.0,95.36,74.36
2018,3,12,16,45,41.0,61.5,2.05,18.05,73.5,66.88,50.46
2018,3,12,17,0,27.0,47.0,1.8,17.3,53.0,47.23,33.79
2018,3,12,17,15,15.0,29.5,1.85,16.85,32.5,27.43,16.99
2018,3,12,17,30,3.0,12.0,1.9,16.4,12.0,9.75,2.28
2018,3,12,17,45,1.5,7.0,1.95,15.9,7.0,5.53,0.0
2018,3,12,18,0,0.0,2.0,2.0,15.4,2.0,1.57,0.0
2018,3,12,18,15,0.0,1.0,2.15,15.25,1.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,13,6,15,7.0,1.5,2.6,12.85,1.5,0.0,0.0
2018,3,13,6,30,14.0,3.0,2.6,12.9,3.0,3.36,0.0
2018,3,13,6,45,7.0,4.5,2.55,13.0,4.5,4.78,0.0
2018,3,13,7,0,0.0,6.0,2.5,13.1,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.5,2.6,13.05,7.5,5.68,0.0
2018,3,13,7,30,0.0,9.0,2.7,13.0,9.0,6.82,0.22
2018,3,13,7,45,0.0,12.5,2.8,12.95,12.5,9.49,2.56
2018,3,13,8,0,0.0,16.0,2.9,12.9,16.0,12.16,4.88
2018,3,13,8,15,0.0,17.0,3.0,12.75,17.0,12.94,5.54
2018,3,13,8,30,0.0,18.0,3.1,12.6,18.0,13.71,6.19
2018,3,13,8,45,0.0,21.0,3.25,12.4,21.0,16.01,8.15
2018,3,13,9,0,0.0,24.0,3.4,12.2,24.0,18.32,10.11
2018,3,13,9,15,0.0,32.5,3.5,12.25,32.5,24.86,15.65
2018,3,13,9,30,0.0,41.0,3.6,12.3,41.0,31.41,21.17
2018,3,13,9,45,0.0,55.5,3.75,12.3,55.5,42.61,30.6
2018,3,13,10,0,0.0,70.0,3.9,12.3,70.0,53.85,40.01
2018,3,13,10,15,0.0,91.0,4.0,12.5,91.0,70.17,53.58
2018,3,13,10,30,0.0,112.0,4.1,12.7,112.0,87.19,67.64
2018,3,13,10,45,2.0,138.5,4.25,12.9,140.0,111.03,87.33
2018,3,13,11,0,4.0,165.0,4.4,13.1,168.0,135.4,107.31
2018,3,13,11,15,50.5,241.0,4.45,13.35,278.5,265.17,214.39
2018,3,13,11,30,97.0,317.0,4.5,13.6,389.0,389.02,313.44
2018,3,13,11,45,178.5,315.0,4.6,13.85,449.5,491.96,395.63
2018,3,13,12,0,260.0,313.0,4.7,14.1,510.0,596.31,477.08
2018,3,13,12,15,236.0,315.5,4.7,14.25,494.5,575.79,459.97
2018,3,13,12,30,212.0,318.0,4.7,14.4,479.0,530.23,424.64
2018,3,13,12,45,136.5,313.5,4.75,14.55,416.5,449.08,359.77
2018,3,13,13,0,61.0,309.0,4.8,14.7,354.0,345.5,276.41
2018,3,13,13,15,75.0,308.0,4.75,14.7,362.5,357.28,286.63
2018,3,13,13,30,89.0,307.0,4.7,14.7,371.0,368.38,296.02
2018,3,13,13,45,117.0,309.0,4.7,14.7,390.5,416.07,334.48
2018,3,13,14,0,145.0,311.0,4.7,14.7,410.0,440.01,354.23
2018,3,13,14,15,189.5,292.5,4.6,14.7,416.0,454.64,367.33
2018,3,13,14,30,234.0,274.0,4.5,14.7,422.0,465.9,377.69
2018,3,13,14,45,248.0,253.0,4.45,14.7,401.5,464.04,376.85
2018,3,13,15,0,262.0,232.0,4.4,14.7,381.0,441.57,360.04
2018,3,13,15,15,249.0,219.5,4.4,14.7,352.5,406.61,332.58
2018,3,13,15,30,236.0,207.0,4.4,14.7,324.0,372.19,305.22
2018,3,13,15,45,245.0,187.0,4.1,14.3,298.5,344.51,283.34
2018,3,13,16,0,254.0,167.0,3.8,13.9,273.0,315.49,259.9
2018,3,13,16,15,243.5,145.5,3.35,13.35,236.5,273.59,225.17
2018,3,13,16,30,233.0,124.0,2.9,12.8,200.0,232.58,190.4
2018,3,13,16,45,174.0,106.5,2.5,12.2,158.0,177.26,143.4
2018,3,13,17,0,115.0,89.0,2.1,11.6,116.0,122.4,96.72
2018,3,13,17,15,90.0,68.5,1.9,10.95,86.5,88.99,67.58
2018,3,13,17,30,65.0,48.0,1.7,10.3,57.0,58.77,41.26
2018,3,13,17,45,43.5,30.5,1.5,9.65,35.5,35.17,18.85
2018,3,13,18,0,22.0,13.0,1.3,9.0,14.0,12.15,0.0
2018,3,13,18,15,11.0,6.5,1.2,8.95,7.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.25,6.35,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.4,7.1,2.0,1.57,0.0
2018,3,14,6,45,0.0,4.0,1.6,7.85,4.0,3.02,0.0
2018,3,14,7,0,0.0,6.0,1.8,8.6,6.0,4.54,0.0
2018,3,14,7,15,0.0,7.5,1.95,8.9,7.5,5.68,0.0
2018,3,14,7,30,0.0,9.0,2.1,9.2,9.0,6.82,0.31
2018,3,14,7,45,0.0,12.5,2.2,9.5,12.5,9.49,2.67
2018,3,14,8,0,0.0,16.0,2.3,9.8,16.0,12.16,5.0
2018,3,14,8,15,37.5,70.5,2.4,9.95,86.0,76.32,60.89
2018,3,14,8,30,75.0,125.0,2.5,10.1,156.0,158.52,131.26
2018,3,14,8,45,159.5,157.0,2.65,10.2,232.5,245.39,204.84
2018,3,14,9,0,244.0,189.0,2.8,10.3,309.0,354.83,295.24
2018,3,14,9,15,129.0,186.5,2.9,10.3,250.5,269.23,223.2
2018,3,14,9,30,14.0,184.0,3.0,10.3,192.0,160.05,130.08
2018,3,14,9,45,7.5,125.5,3.1,10.3,130.0,104.43,83.35
2018,3,14,10,0,1.0,67.0,3.2,10.3,68.0,52.36,39.06
2018,3,14,10,15,0.5,58.0,3.3,10.3,58.5,45.03,32.77
2018,3,14,10,30,0.0,49.0,3.4,10.3,49.0,37.67,26.45
2018,3,14,10,45,0.0,56.5,3.45,10.3,56.5,43.49,31.33
2018,3,14,11,0,0.0,64.0,3.5,10.3,64.0,49.32,36.21
2018,3,14,11,15,80.5,184.0,3.5,10.35,244.0,256.39,210.91
2018,3,14,11,30,161.0,304.0,3.5,10.4,424.0,459.98,373.93
2018,3,14,11,45,331.5,288.5,3.5,10.45,539.5,637.63,514.05
2018,3,14,12,0,502.0,273.0,3.5,10.5,655.0,817.93,650.04
2018,3,14,12,15,289.5,249.5,3.45,10.55,470.0,557.68,450.53
2018,3,14,12,30,77.0,226.0,3.4,10.6,285.0,298.88,242.7
2018,3,14,12,45,53.5,218.0,3.35,10.7,258.5,246.66,200.55
2018,3,14,13,0,30.0,210.0,3.3,10.8,232.0,215.27,174.21
2018,3,14,13,15,281.5,217.5,3.25,10.85,421.5,505.39,413.44
2018,3,14,13,30,533.0,225.0,3.2,10.9,611.0,770.31,616.67
2018,3,14,13,45,713.5,162.5,3.2,11.0,662.0,869.27,689.44
2018,3,14,14,0,894.0,100.0,3.2,11.1,713.0,927.19,730.82
2018,3,14,14,15,671.0,165.0,3.15,11.2,613.5,791.13,632.39
2018,3,14,14,30,448.0,230.0,3.1,11.3,514.0,636.16,513.38
