Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,14,30,922.0,98.0,2.1,34.0,857.0,683.11,491.94
2018,6,2,14,45,913.5,96.5,2.15,34.0,821.0,642.63,463.71
2018,6,2,15,0,905.0,95.0,2.2,34.0,785.0,599.93,433.14
2018,6,2,15,15,894.0,93.0,2.2,34.0,743.5,553.51,398.89
2018,6,2,15,30,883.0,91.0,2.2,34.0,702.0,505.54,362.54
2018,6,2,15,45,868.5,89.0,2.4,33.6,656.5,454.77,324.12
2018,6,2,16,0,854.0,87.0,2.6,33.2,611.0,403.28,283.7
2018,6,2,16,15,835.0,84.0,2.6,32.75,562.0,347.28,238.61
2018,6,2,16,30,816.0,81.0,2.6,32.3,513.0,292.72,193.82
2018,6,2,16,45,790.5,77.5,2.65,31.85,462.0,236.99,148.55
2018,6,2,17,0,765.0,74.0,2.7,31.4,411.0,182.93,106.35
2018,6,2,17,15,730.5,70.0,2.55,30.25,359.5,129.51,69.92
2018,6,2,17,30,696.0,66.0,2.4,29.1,308.0,79.38,45.44
2018,6,2,17,45,647.0,61.0,2.2,27.9,257.5,50.14,37.02
2018,6,2,18,0,598.0,56.0,2.0,26.7,207.0,46.1,33.74
2018,6,2,18,15,525.0,49.5,2.05,25.45,160.5,40.73,29.12
2018,6,2,18,30,452.0,43.0,2.1,24.2,114.0,35.45,24.36
2018,6,2,18,45,338.5,34.0,2.15,22.95,77.0,27.99,17.3
2018,6,2,19,0,225.0,25.0,2.2,21.7,40.0,20.66,4.6
2018,6,2,19,15,118.5,13.5,2.45,21.05,21.0,10.62,0.0
2018,6,2,19,30,12.0,2.0,2.7,20.4,2.0,0.0,0.0
2018,6,2,19,45,6.0,1.0,2.9,19.7,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.15,18.45,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,17.35,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,3,4,45,59.5,7.5,2.8,13.4,9.5,0.0,0.0
2018,6,3,5,0,119.0,15.0,3.0,13.6,19.0,11.8,0.0
2018,6,3,5,15,246.5,26.0,3.05,14.15,51.0,21.4,9.1
2018,6,3,5,30,374.0,37.0,3.1,14.7,83.0,30.52,20.51
2018,6,3,5,45,459.5,44.5,3.15,15.25,126.5,36.59,26.5
2018,6,3,6,0,545.0,52.0,3.2,15.8,170.0,42.77,32.26
2018,6,3,6,15,601.0,57.5,3.1,16.65,218.5,47.2,36.25
2018,6,3,6,30,657.0,63.0,3.0,17.5,267.0,51.67,40.1
2018,6,3,6,45,695.5,67.5,2.9,18.3,318.0,89.7,51.95
2018,6,3,7,0,734.0,72.0,2.8,19.1,369.0,140.91,81.13
2018,6,3,7,15,762.0,75.5,2.8,20.0,420.0,193.21,120.1
2018,6,3,7,30,790.0,79.0,2.8,20.9,471.0,247.7,164.86
2018,6,3,7,45,811.0,82.0,2.8,21.75,520.5,301.68,210.85
2018,6,3,8,0,832.0,85.0,2.8,22.6,570.0,356.47,257.29
2018,6,3,8,15,847.5,87.5,2.8,23.45,616.0,410.16,302.0
2018,6,3,8,30,863.0,90.0,2.8,24.3,662.0,461.84,343.86
2018,6,3,8,45,875.0,92.5,2.75,25.1,705.0,511.17,382.56
2018,6,3,9,0,887.0,95.0,2.7,25.9,748.0,559.26,418.93
2018,6,3,9,15,897.0,96.0,2.7,26.65,786.0,603.45,451.49
2018,6,3,9,30,907.0,97.0,2.7,27.4,824.0,645.72,481.64
2018,6,3,9,45,914.5,98.5,2.7,28.15,856.5,684.69,508.53
2018,6,3,10,0,922.0,100.0,2.7,28.9,889.0,721.14,532.9
2018,6,3,10,15,927.5,101.0,2.7,29.5,915.5,753.04,553.85
2018,6,3,10,30,933.0,102.0,2.7,30.1,942.0,781.94,572.32
2018,6,3,10,45,937.0,103.0,2.75,30.75,962.0,806.58,587.04
2018,6,3,11,0,941.0,104.0,2.8,31.4,982.0,827.89,599.27
2018,6,3,11,15,943.5,104.0,2.9,31.85,994.5,843.76,608.7
2018,6,3,11,30,946.0,104.0,3.0,32.3,1007.0,856.11,615.89
2018,6,3,11,45,939.5,109.0,3.05,32.7,1010.0,861.83,618.66
2018,6,3,12,0,933.0,114.0,3.1,33.1,1013.0,863.86,619.15
2018,6,3,12,15,932.0,115.0,3.25,33.15,1011.0,863.5,619.65
2018,6,3,12,30,931.0,116.0,3.4,33.2,1009.0,859.63,617.92
2018,6,3,12,45,923.0,119.5,3.55,33.25,997.5,848.71,611.62
2018,6,3,13,0,915.0,123.0,3.7,33.3,986.0,834.44,603.15
2018,6,3,13,15,924.5,113.5,3.8,33.15,972.5,819.74,594.66
2018,6,3,13,30,934.0,104.0,3.9,33.0,959.0,801.03,583.48
2018,6,3,13,45,855.5,147.0,4.0,32.9,914.5,757.24,553.36
2018,6,3,14,0,777.0,190.0,4.1,32.8,870.0,723.66,529.22
2018,6,3,14,15,738.0,202.5,4.15,32.5,830.5,687.47,504.14
2018,6,3,14,30,699.0,215.0,4.2,32.2,791.0,645.9,475.0
2018,6,3,14,45,737.5,183.5,4.3,31.9,767.5,615.06,453.9
2018,6,3,15,0,776.0,152.0,4.4,31.6,744.0,577.89,427.36
2018,6,3,15,15,825.0,121.5,4.4,31.6,720.5,543.18,400.71
2018,6,3,15,30,874.0,91.0,4.4,31.6,697.0,500.72,367.18
2018,6,3,15,45,861.0,88.5,4.5,30.55,652.5,450.67,328.48
2018,6,3,16,0,848.0,86.0,4.6,29.5,608.0,399.79,287.8
2018,6,3,16,15,831.0,83.0,4.65,28.75,560.0,346.6,243.79
2018,6,3,16,30,814.0,80.0,4.7,28.0,512.0,291.05,197.19
2018,6,3,16,45,790.5,76.5,4.7,27.25,462.0,235.94,151.23
2018,6,3,17,0,767.0,73.0,4.7,26.5,412.0,182.27,108.27
2018,6,3,17,15,735.0,69.0,4.65,25.45,361.0,129.06,70.98
2018,6,3,17,30,703.0,65.0,4.6,24.4,310.0,78.83,45.85
2018,6,3,17,45,657.0,60.5,4.55,23.35,260.5,49.89,37.57
2018,6,3,18,0,611.0,56.0,4.5,22.3,211.0,46.23,34.51
2018,6,3,18,15,541.5,49.5,4.45,21.25,164.5,40.86,29.79
2018,6,3,18,30,472.0,43.0,4.4,20.2,118.0,35.57,24.91
2018,6,3,18,45,361.0,34.0,4.3,19.15,80.0,28.07,17.75
2018,6,3,19,0,250.0,25.0,4.2,18.1,42.0,20.7,5.61
2018,6,3,19,15,132.5,13.5,4.25,17.5,22.0,10.62,0.0
2018,6,3,19,30,15.0,2.0,4.3,16.9,2.0,0.0,0.0
2018,6,3,19,45,7.5,1.0,4.3,16.3,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,4,4,45,71.5,7.5,3.7,11.6,10.0,0.0,0.0
2018,6,4,5,0,143.0,15.0,3.8,11.8,20.0,11.8,0.0
2018,6,4,5,15,277.5,24.5,3.85,12.35,52.5,20.21,8.54
2018,6,4,5,30,412.0,34.0,3.9,12.9,85.0,28.22,18.71
2018,6,4,5,45,496.5,41.0,3.95,13.5,129.5,34.06,24.47
2018,6,4,6,0,581.0,48.0,4.0,14.1,174.0,40.0,30.04
2018,6,4,6,15,634.5,53.0,4.05,14.95,223.0,47.87,37.1
2018,6,4,6,30,688.0,58.0,4.1,15.8,272.0,52.39,41.02
2018,6,4,6,45,725.5,61.5,4.15,16.7,323.0,85.51,48.47
2018,6,4,7,0,763.0,65.0,4.2,17.6,374.0,137.41,77.75
2018,6,4,7,15,789.5,68.0,4.25,18.45,425.0,190.55,117.69
2018,6,4,7,30,816.0,71.0,4.3,19.3,476.0,248.79,166.15
2018,6,4,7,45,835.5,74.0,4.35,20.15,525.5,303.03,213.18
2018,6,4,8,0,855.0,77.0,4.4,21.0,575.0,357.84,260.6
2018,6,4,8,15,870.5,79.0,4.5,21.7,622.0,410.53,305.83
2018,6,4,8,30,886.0,81.0,4.6,22.4,669.0,462.81,349.58
2018,6,4,8,45,898.0,83.5,4.65,23.05,712.5,513.14,390.57
2018,6,4,9,0,910.0,86.0,4.7,23.7,756.0,562.2,429.33
2018,6,4,9,15,913.5,90.5,4.75,24.05,793.0,606.63,464.02
2018,6,4,9,30,917.0,95.0,4.8,24.4,830.0,648.59,495.96
2018,6,4,9,45,916.5,101.0,4.85,24.8,861.0,686.61,524.1
2018,6,4,10,0,916.0,107.0,4.9,25.2,892.0,721.52,549.33
2018,6,4,10,15,922.5,108.0,5.0,25.25,919.0,753.95,573.43
2018,6,4,10,30,929.0,109.0,5.1,25.3,946.0,783.45,595.12
2018,6,4,10,45,935.0,109.0,5.2,25.4,967.0,808.66,612.96
2018,6,4,11,0,941.0,109.0,5.3,25.5,988.0,830.64,628.06
2018,6,4,11,15,944.0,109.5,5.45,25.35,1001.0,847.33,640.4
2018,6,4,11,30,947.0,110.0,5.6,25.2,1014.0,860.52,650.41
2018,6,4,11,45,949.5,109.5,5.75,25.0,1020.0,868.93,657.32
2018,6,4,12,0,952.0,109.0,5.9,24.8,1026.0,873.78,661.85
2018,6,4,12,15,952.0,109.0,5.95,24.55,1024.5,873.44,662.5
2018,6,4,12,30,952.0,109.0,6.0,24.3,1023.0,869.51,660.74
2018,6,4,12,45,944.0,113.0,6.1,24.1,1012.0,858.92,654.46
2018,6,4,13,0,936.0,117.0,6.2,23.9,1001.0,844.89,645.8
2018,6,4,13,15,901.0,136.0,6.25,23.7,974.5,818.8,628.32
2018,6,4,13,30,866.0,155.0,6.3,23.5,948.0,789.93,607.67
2018,6,4,13,45,848.5,159.0,6.3,23.3,919.5,771.02,593.69
2018,6,4,14,0,831.0,163.0,6.3,23.1,891.0,738.63,569.94
2018,6,4,14,15,848.0,147.0,6.3,22.85,868.0,710.5,549.67
2018,6,4,14,30,865.0,131.0,6.3,22.6,845.0,672.4,521.62
2018,6,4,14,45,885.0,114.5,6.25,22.4,817.5,639.14,496.07
2018,6,4,15,0,905.0,98.0,6.2,22.2,790.0,601.17,466.16
2018,6,4,15,15,888.0,98.0,6.2,22.2,746.5,553.45,427.55
2018,6,4,15,30,871.0,98.0,6.2,22.2,703.0,504.69,387.24
2018,6,4,15,45,859.5,93.5,6.2,21.45,657.5,453.79,345.3
2018,6,4,16,0,848.0,89.0,6.2,20.7,612.0,401.92,301.29
2018,6,4,16,15,835.5,85.5,6.15,20.1,566.0,348.07,254.38
2018,6,4,16,30,823.0,82.0,6.1,19.5,520.0,294.93,207.36
2018,6,4,16,45,783.5,80.0,6.05,18.9,464.0,237.16,157.93
2018,6,4,17,0,744.0,78.0,6.0,18.3,408.0,182.58,113.31
2018,6,4,17,15,698.5,73.5,5.9,17.7,353.0,128.94,74.67
2018,6,4,17,30,653.0,69.0,5.8,17.1,298.0,75.59,45.52
2018,6,4,17,45,624.0,62.5,5.7,16.45,253.0,50.92,39.59
2018,6,4,18,0,595.0,56.0,5.6,15.8,208.0,46.05,35.32
2018,6,4,18,15,527.0,50.0,5.5,15.15,163.0,41.11,30.81
2018,6,4,18,30,459.0,44.0,5.4,14.5,118.0,36.27,26.19
2018,6,4,18,45,345.0,35.0,5.25,13.9,80.0,28.8,18.88
2018,6,4,19,0,231.0,26.0,5.1,13.3,42.0,21.48,7.01
2018,6,4,19,15,122.0,14.0,5.05,12.95,22.0,11.02,0.0
2018,6,4,19,30,13.0,2.0,5.0,12.6,2.0,0.0,0.0
2018,6,4,19,45,6.5,1.0,4.95,12.2,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,11.65,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,11.3,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,5,4,45,43.0,8.0,3.6,9.8,9.5,0.0,0.0
2018,6,5,5,0,86.0,16.0,3.7,10.0,19.0,12.59,0.0
2018,6,5,5,15,203.5,29.0,3.8,10.5,50.5,22.04,10.09
2018,6,5,5,30,321.0,42.0,3.9,11.0,82.0,34.42,24.27
2018,6,5,5,45,411.5,51.5,4.0,11.45,126.0,41.91,31.66
2018,6,5,6,0,502.0,61.0,4.1,11.9,170.0,49.43,38.76
2018,6,5,6,15,562.0,68.0,4.1,12.45,219.5,54.71,43.62
2018,6,5,6,30,622.0,75.0,4.1,13.0,269.0,60.0,48.3
2018,6,5,6,45,663.5,80.0,4.1,13.55,320.0,91.1,55.83
2018,6,5,7,0,705.0,85.0,4.1,14.1,371.0,141.58,84.87
2018,6,5,7,15,736.0,89.0,4.05,14.6,422.5,193.6,124.22
2018,6,5,7,30,767.0,93.0,4.0,15.1,474.0,251.55,172.73
2018,6,5,7,45,790.5,96.5,4.0,15.6,524.5,305.44,219.81
2018,6,5,8,0,814.0,100.0,4.0,16.1,575.0,360.45,267.89
2018,6,5,8,15,832.5,102.5,3.95,16.65,622.5,413.52,313.71
2018,6,5,8,30,851.0,105.0,3.9,17.2,670.0,466.58,358.34
2018,6,5,8,45,865.0,106.5,3.85,17.7,713.0,515.11,398.35
2018,6,5,9,0,879.0,108.0,3.8,18.2,756.0,563.01,436.61
2018,6,5,9,15,894.0,107.5,3.8,18.65,796.0,608.49,472.14
2018,6,5,9,30,909.0,107.0,3.8,19.1,836.0,652.45,505.56
2018,6,5,9,45,923.0,104.5,3.8,19.55,870.5,692.3,535.14
2018,6,5,10,0,937.0,102.0,3.8,20.0,905.0,730.02,562.48
2018,6,5,10,15,943.0,103.0,3.85,20.35,932.0,762.72,585.94
2018,6,5,10,30,949.0,104.0,3.9,20.7,959.0,792.41,606.83
2018,6,5,10,45,942.5,111.0,3.95,21.05,975.5,814.56,621.47
2018,6,5,11,0,936.0,118.0,4.0,21.4,992.0,832.84,633.04
2018,6,5,11,15,944.5,114.5,4.1,21.55,1006.5,850.49,644.92
2018,6,5,11,30,953.0,111.0,4.2,21.7,1021.0,864.78,654.53
2018,6,5,11,45,960.0,107.0,4.3,21.9,1028.0,873.98,660.56
2018,6,5,12,0,967.0,103.0,4.4,22.1,1035.0,879.62,664.25
2018,6,5,12,15,962.5,105.5,4.5,22.1,1031.5,877.77,663.56
2018,6,5,12,30,958.0,108.0,4.6,22.1,1028.0,872.31,660.57
2018,6,5,12,45,950.0,112.0,4.75,22.1,1017.0,861.73,654.41
2018,6,5,13,0,942.0,116.0,4.9,22.1,1006.0,847.69,645.85
2018,6,5,13,15,940.0,114.5,4.95,21.95,989.5,830.39,634.78
2018,6,5,13,30,938.0,113.0,5.0,21.8,973.0,809.61,621.27
2018,6,5,13,45,913.0,123.0,5.1,21.65,942.5,778.2,599.15
2018,6,5,14,0,888.0,133.0,5.2,21.5,912.0,744.52,574.83
2018,6,5,14,15,898.0,122.5,5.25,21.15,887.0,716.05,554.65
2018,6,5,14,30,908.0,112.0,5.3,20.8,862.0,683.7,531.0
2018,6,5,14,45,906.5,106.5,5.35,20.5,828.0,644.8,501.57
2018,6,5,15,0,905.0,101.0,5.4,20.2,794.0,603.15,469.22
2018,6,5,15,15,893.5,99.5,5.4,20.2,752.5,557.08,431.88
2018,6,5,15,30,882.0,98.0,5.4,20.2,711.0,509.48,392.41
2018,6,5,15,45,868.5,95.0,5.4,19.35,665.5,458.51,350.48
2018,6,5,16,0,855.0,92.0,5.4,18.5,620.0,406.73,306.57
2018,6,5,16,15,837.5,88.5,5.35,18.0,571.5,351.02,258.07
2018,6,5,16,30,820.0,85.0,5.3,17.5,523.0,296.45,209.83
2018,6,5,16,45,796.0,81.5,5.25,17.0,472.0,240.96,161.41
2018,6,5,17,0,772.0,78.0,5.2,16.5,421.0,186.95,116.33
2018,6,5,17,15,738.0,73.5,5.15,16.0,369.0,132.9,76.84
2018,6,5,17,30,704.0,69.0,5.1,15.5,317.0,82.06,50.27
2018,6,5,17,45,655.5,64.5,5.0,14.95,266.5,52.78,41.49
2018,6,5,18,0,607.0,60.0,4.9,14.4,216.0,49.19,38.34
2018,6,5,18,15,534.0,53.0,4.7,13.85,168.5,43.5,33.13
2018,6,5,18,30,461.0,46.0,4.5,13.3,121.0,37.88,27.77
2018,6,5,18,45,348.5,36.5,4.35,12.75,82.5,30.05,20.11
2018,6,5,19,0,236.0,27.0,4.2,12.2,44.0,22.33,8.25
2018,6,5,19,15,125.0,14.5,4.15,11.85,23.0,11.41,0.0
2018,6,5,19,30,14.0,2.0,4.1,11.5,2.0,0.0,0.0
2018,6,5,19,45,7.0,1.0,4.05,11.2,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,6,4,45,7.5,5.5,3.65,10.2,6.0,0.0,0.0
2018,6,6,5,0,15.0,11.0,3.7,10.4,12.0,8.65,0.0
2018,6,6,5,15,43.0,27.0,3.8,10.8,32.0,20.29,8.95
2018,6,6,5,30,71.0,43.0,3.9,11.2,52.0,31.85,22.03
2018,6,6,5,45,116.0,60.5,3.95,11.55,82.5,44.38,33.85
2018,6,6,6,0,161.0,78.0,4.0,11.9,113.0,56.1,44.72
2018,6,6,6,15,199.5,96.0,4.0,12.3,150.5,68.31,55.81
2018,6,6,6,30,238.0,114.0,4.0,12.7,188.0,80.27,66.44
2018,6,6,6,45,340.5,120.0,4.05,13.1,247.0,99.57,71.34
2018,6,6,7,0,443.0,126.0,4.1,13.5,306.0,139.3,94.19
2018,6,6,7,15,553.5,119.5,4.1,13.85,374.5,185.52,125.95
2018,6,6,7,30,664.0,113.0,4.1,14.2,443.0,239.72,167.67
2018,6,6,7,45,524.0,163.0,4.15,14.55,440.0,275.55,205.1
2018,6,6,8,0,384.0,213.0,4.2,14.9,437.0,298.17,229.82
2018,6,6,8,15,488.0,201.0,4.25,15.3,509.5,353.04,273.64
2018,6,6,8,30,592.0,189.0,4.3,15.7,582.0,420.19,327.34
2018,6,6,8,45,559.0,217.0,4.35,16.15,607.5,453.9,355.5
2018,6,6,9,0,526.0,245.0,4.4,16.6,633.0,487.03,382.12
2018,6,6,9,15,514.0,266.0,4.45,17.0,661.5,522.32,409.58
2018,6,6,9,30,502.0,287.0,4.5,17.4,690.0,555.15,434.43
2018,6,6,9,45,525.5,295.5,4.55,17.75,732.0,598.41,466.97
2018,6,6,10,0,549.0,304.0,4.6,18.1,774.0,641.42,498.77
2018,6,6,10,15,624.0,275.5,4.7,18.35,825.5,691.12,536.5
2018,6,6,10,30,699.0,247.0,4.8,18.6,877.0,741.77,574.55
2018,6,6,10,45,626.5,297.0,4.9,18.8,871.0,743.97,574.5
2018,6,6,11,0,554.0,347.0,5.0,19.0,865.0,743.06,572.17
2018,6,6,11,15,555.5,351.0,5.15,19.15,876.0,757.56,582.95
2018,6,6,11,30,557.0,355.0,5.3,19.3,887.0,769.59,591.82
2018,6,6,11,45,649.0,298.5,5.4,19.5,922.0,800.82,616.5
2018,6,6,12,0,741.0,242.0,5.5,19.7,957.0,832.36,641.13
2018,6,6,12,15,811.0,197.0,5.6,19.7,978.0,842.03,650.33
2018,6,6,12,30,881.0,152.0,5.7,19.7,999.0,844.23,653.34
2018,6,6,12,45,878.5,152.0,5.8,19.75,989.5,835.44,647.54
2018,6,6,13,0,876.0,152.0,5.9,19.8,980.0,823.4,639.49
2018,6,6,13,15,872.5,151.0,5.9,19.75,963.5,806.57,627.53
2018,6,6,13,30,869.0,150.0,5.9,19.7,947.0,786.55,612.85
2018,6,6,13,45,864.0,148.0,5.9,19.6,923.5,761.57,594.47
2018,6,6,14,0,859.0,146.0,5.9,19.5,900.0,733.65,573.66
2018,6,6,14,15,851.5,144.0,5.9,19.3,870.0,708.82,554.8
2018,6,6,14,30,844.0,142.0,5.9,19.1,840.0,672.9,527.46
2018,6,6,14,45,834.0,139.5,5.9,18.9,804.0,632.75,496.38
2018,6,6,15,0,824.0,137.0,5.9,18.7,768.0,590.69,463.14
2018,6,6,15,15,810.5,134.0,5.9,18.7,727.0,544.73,425.77
2018,6,6,15,30,797.0,131.0,5.9,18.7,686.0,497.65,386.66
2018,6,6,15,45,780.0,127.5,5.85,18.1,641.0,447.8,345.24
2018,6,6,16,0,763.0,124.0,5.8,17.5,596.0,395.56,300.88
2018,6,6,16,15,739.5,120.0,5.8,17.05,547.5,342.42,254.88
2018,6,6,16,30,716.0,116.0,5.8,16.6,499.0,290.28,209.22
2018,6,6,16,45,685.5,111.5,5.75,16.15,449.0,237.53,163.71
2018,6,6,17,0,655.0,107.0,5.7,15.7,399.0,187.14,122.07
2018,6,6,17,15,612.5,101.5,5.6,15.15,348.0,137.45,85.95
2018,6,6,17,30,570.0,96.0,5.5,14.6,297.0,92.14,61.59
2018,6,6,17,45,512.0,88.5,5.4,14.0,248.0,68.83,55.95
2018,6,6,18,0,454.0,81.0,5.3,13.4,199.0,60.52,48.6
2018,6,6,18,15,374.5,71.0,5.1,13.0,154.5,52.95,41.65
2018,6,6,18,30,295.0,61.0,4.9,12.6,110.0,45.4,34.5
2018,6,6,18,45,198.5,46.0,4.7,12.15,74.0,34.27,23.84
2018,6,6,19,0,102.0,31.0,4.5,11.7,38.0,22.9,9.22
2018,6,6,19,15,52.5,16.5,4.45,11.6,20.0,12.98,0.0
2018,6,6,19,30,3.0,2.0,4.4,11.5,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,4.4,11.4,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,7,4,45,17.5,7.5,3.85,9.95,8.0,0.0,0.0
2018,6,7,5,0,35.0,15.0,3.9,10.1,16.0,11.8,0.0
2018,6,7,5,15,114.5,32.0,4.05,10.5,44.5,23.73,11.55
2018,6,7,5,30,194.0,49.0,4.2,10.9,73.0,36.37,25.99
2018,6,7,5,45,278.5,62.5,4.3,11.35,114.0,46.32,35.6
2018,6,7,6,0,363.0,76.0,4.4,11.8,155.0,56.24,44.86
2018,6,7,6,15,426.5,86.0,4.45,12.35,202.0,63.54,51.54
2018,6,7,6,30,490.0,96.0,4.5,12.9,249.0,70.8,57.96
2018,6,7,6,45,538.0,103.5,4.5,13.45,299.0,100.53,67.67
2018,6,7,7,0,586.0,111.0,4.5,14.0,349.0,146.3,94.09
2018,6,7,7,15,622.0,117.0,4.55,14.45,399.5,194.02,129.71
2018,6,7,7,30,658.0,123.0,4.6,14.9,450.0,245.09,171.9
2018,6,7,7,45,686.0,127.0,4.6,15.4,499.0,295.4,215.34
2018,6,7,8,0,714.0,131.0,4.6,15.9,548.0,347.51,260.47
2018,6,7,8,15,735.5,135.0,4.55,16.4,595.0,398.62,304.36
2018,6,7,8,30,757.0,139.0,4.5,16.9,642.0,450.25,347.66
2018,6,7,8,45,774.5,142.5,4.45,17.35,686.0,500.47,388.84
2018,6,7,9,0,792.0,146.0,4.4,17.8,730.0,548.88,427.49
2018,6,7,9,15,812.5,144.5,4.45,18.25,770.5,594.09,463.05
2018,6,7,9,30,833.0,143.0,4.5,18.7,811.0,638.4,497.09
2018,6,7,9,45,853.5,138.5,4.55,19.15,847.0,678.94,527.66
2018,6,7,10,0,874.0,134.0,4.6,19.6,883.0,711.08,551.67
2018,6,7,10,15,880.0,135.5,4.75,19.85,909.5,742.33,575.18
2018,6,7,10,30,886.0,137.0,4.9,20.1,936.0,770.75,596.3
2018,6,7,10,45,890.5,138.5,5.05,20.35,956.5,795.07,614.22
2018,6,7,11,0,895.0,140.0,5.2,20.6,977.0,816.25,629.6
2018,6,7,11,15,899.0,140.5,5.3,20.65,990.5,833.02,641.49
2018,6,7,11,30,903.0,141.0,5.4,20.7,1004.0,846.5,651.12
2018,6,7,11,45,905.5,140.5,5.5,20.8,1010.0,854.66,656.94
2018,6,7,12,0,908.0,140.0,5.6,20.9,1016.0,859.46,660.47
2018,6,7,12,15,909.0,139.0,5.65,20.95,1014.5,859.29,660.46
2018,6,7,12,30,910.0,138.0,5.7,21.0,1013.0,855.74,658.15
2018,6,7,12,45,910.0,136.5,5.7,21.05,1004.5,847.57,652.4
2018,6,7,13,0,910.0,135.0,5.7,21.1,996.0,835.96,644.3
2018,6,7,13,15,908.0,133.5,5.7,21.1,980.0,819.36,632.83
2018,6,7,13,30,906.0,132.0,5.7,21.1,964.0,799.41,618.48
2018,6,7,13,45,902.5,130.0,5.7,21.15,941.0,774.66,600.11
2018,6,7,14,0,899.0,128.0,5.7,21.2,918.0,746.79,579.21
2018,6,7,14,15,893.5,126.0,5.7,21.1,888.5,714.57,555.09
2018,6,7,14,30,888.0,124.0,5.7,21.0,859.0,679.61,528.47
2018,6,7,14,45,881.0,120.5,5.7,20.95,823.5,639.96,497.72
2018,6,7,15,0,874.0,117.0,5.7,20.9,788.0,598.05,464.54
2018,6,7,15,15,861.5,115.0,5.7,20.9,746.5,552.42,427.63
2018,6,7,15,30,849.0,113.0,5.7,20.9,705.0,506.81,389.79
2018,6,7,15,45,836.0,108.5,5.55,20.45,660.0,455.54,347.1
2018,6,7,16,0,823.0,104.0,5.4,20.0,615.0,403.53,302.74
2018,6,7,16,15,806.5,100.0,5.35,19.55,567.5,350.33,256.65
2018,6,7,16,30,790.0,96.0,5.3,19.1,520.0,297.27,210.1
2018,6,7,16,45,765.5,91.0,5.2,18.7,469.0,242.09,162.43
2018,6,7,17,0,741.0,86.0,5.1,18.3,418.0,188.52,118.11
2018,6,7,17,15,699.0,82.5,5.0,17.65,365.0,131.92,77.02
2018,6,7,17,30,657.0,79.0,4.9,17.0,312.0,83.27,51.77
2018,6,7,17,45,614.5,72.0,4.8,16.35,263.0,57.73,45.63
2018,6,7,18,0,572.0,65.0,4.7,15.7,214.0,52.58,41.14
2018,6,7,18,15,498.0,58.0,4.45,15.0,167.5,47.08,36.15
2018,6,7,18,30,424.0,51.0,4.2,14.3,121.0,41.66,31.01
2018,6,7,18,45,314.0,40.5,4.0,13.6,83.0,33.19,22.82
2018,6,7,19,0,204.0,30.0,3.8,12.9,45.0,22.74,9.56
2018,6,7,19,15,107.0,16.0,3.8,12.55,23.5,12.59,0.0
2018,6,7,19,30,10.0,2.0,3.8,12.2,2.0,0.0,0.0
2018,6,7,19,45,5.0,1.0,3.8,11.8,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,8,4,45,56.5,8.0,2.45,9.65,10.0,0.0,0.0
2018,6,8,5,0,113.0,16.0,2.6,10.0,20.0,12.59,0.0
2018,6,8,5,15,233.5,28.0,2.75,10.7,52.0,23.02,11.13
2018,6,8,5,30,354.0,40.0,2.9,11.4,84.0,32.88,22.94
2018,6,8,5,45,437.5,48.5,3.05,12.05,127.5,39.63,29.59
2018,6,8,6,0,521.0,57.0,3.2,12.7,171.0,46.43,35.97
2018,6,8,6,15,577.5,63.0,3.1,13.35,219.5,51.06,40.21
2018,6,8,6,30,634.0,69.0,3.0,14.0,268.0,55.72,44.3
2018,6,8,6,45,673.0,74.0,2.95,14.7,318.5,84.23,50.82
2018,6,8,7,0,712.0,79.0,2.9,15.4,369.0,134.66,78.74
2018,6,8,7,15,740.5,83.0,2.85,16.1,419.5,190.06,120.13
2018,6,8,7,30,769.0,87.0,2.8,16.8,470.0,243.63,164.38
2018,6,8,7,45,790.5,91.0,2.8,17.5,519.5,297.27,210.61
2018,6,8,8,0,812.0,95.0,2.8,18.2,569.0,351.84,257.58
2018,6,8,8,15,828.0,97.5,2.8,18.95,615.0,403.69,301.67
2018,6,8,8,30,844.0,100.0,2.8,19.7,661.0,455.3,344.35
2018,6,8,8,45,856.5,102.5,2.85,20.4,703.5,503.86,383.6
2018,6,8,9,0,869.0,105.0,2.9,21.1,746.0,551.33,420.78
2018,6,8,9,15,877.5,107.5,2.95,21.75,783.5,595.14,454.22
2018,6,8,9,30,886.0,110.0,3.0,22.4,821.0,636.99,485.23
2018,6,8,9,45,891.5,113.0,3.05,23.05,853.0,675.17,512.71
2018,6,8,10,0,897.0,116.0,3.1,23.7,885.0,710.76,537.65
2018,6,8,10,15,903.0,116.5,3.15,24.3,911.0,741.89,559.03
2018,6,8,10,30,909.0,117.0,3.2,24.9,937.0,770.14,577.98
2018,6,8,10,45,913.0,117.5,3.25,25.5,956.5,793.87,593.45
2018,6,8,11,0,917.0,118.0,3.3,26.1,976.0,814.37,605.76
2018,6,8,11,15,919.5,118.5,3.4,26.5,988.5,830.38,615.69
2018,6,8,11,30,922.0,119.0,3.5,26.9,1001.0,842.98,623.38
2018,6,8,11,45,923.5,118.0,3.6,27.3,1005.5,850.13,627.46
2018,6,8,12,0,925.0,117.0,3.7,27.7,1010.0,853.82,629.31
2018,6,8,12,15,922.0,119.0,3.85,27.75,1007.5,852.87,629.25
2018,6,8,12,30,919.0,121.0,4.0,27.8,1005.0,848.48,626.95
2018,6,8,12,45,914.0,122.0,4.2,27.9,994.0,838.28,620.86
2018,6,8,13,0,909.0,123.0,4.4,28.0,983.0,824.73,612.5
2018,6,8,13,15,906.0,122.0,4.55,27.9,966.5,807.8,602.1
2018,6,8,13,30,903.0,121.0,4.7,27.8,950.0,787.56,589.48
2018,6,8,13,45,898.5,119.0,4.85,27.7,926.5,762.18,572.47
2018,6,8,14,0,894.0,117.0,5.0,27.6,903.0,733.75,552.91
2018,6,8,14,15,888.5,114.5,5.15,27.35,873.5,701.31,530.34
2018,6,8,14,30,883.0,112.0,5.3,27.1,844.0,666.16,505.19
2018,6,8,14,45,875.5,109.5,5.45,26.85,809.0,627.28,476.58
2018,6,8,15,0,868.0,107.0,5.6,26.6,774.0,586.19,445.49
2018,6,8,15,15,856.5,105.0,5.6,26.6,733.5,541.44,410.01
2018,6,8,15,30,845.0,103.0,5.6,26.6,693.0,495.25,372.56
2018,6,8,15,45,832.5,99.0,5.8,25.65,649.0,445.78,333.21
2018,6,8,16,0,820.0,95.0,6.0,24.7,605.0,394.69,291.2
2018,6,8,16,15,806.0,90.0,5.95,24.1,558.0,341.74,246.0
2018,6,8,16,30,792.0,85.0,5.9,23.5,511.0,288.71,200.09
2018,6,8,16,45,772.0,80.5,5.9,22.85,462.0,234.96,154.12
2018,6,8,17,0,752.0,76.0,5.9,22.2,413.0,182.28,110.94
2018,6,8,17,15,723.0,71.0,5.75,21.45,363.0,129.63,73.08
2018,6,8,17,30,694.0,66.0,5.6,20.7,313.0,79.63,47.18
2018,6,8,17,45,654.0,60.5,5.4,19.9,264.5,53.93,41.65
2018,6,8,18,0,614.0,55.0,5.2,19.1,216.0,45.48,34.34
2018,6,8,18,15,551.0,48.5,5.0,18.35,170.0,40.12,29.57
2018,6,8,18,30,488.0,42.0,4.8,17.6,124.0,34.8,24.64
2018,6,8,18,45,389.0,34.0,4.55,16.85,86.0,28.11,18.23
2018,6,8,19,0,290.0,26.0,4.3,16.1,48.0,21.55,8.99
2018,6,8,19,15,163.0,15.5,4.25,15.65,26.0,12.2,0.0
2018,6,8,19,30,36.0,5.0,4.2,15.2,4.0,0.0,0.0
2018,6,8,19,45,18.0,2.5,4.15,14.75,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,9,4,45,7.5,6.0,3.9,12.1,6.5,0.0,0.0
2018,6,9,5,0,15.0,12.0,4.1,12.3,13.0,9.44,0.0
2018,6,9,5,15,9.5,13.5,4.3,12.55,14.0,10.62,2.07
2018,6,9,5,30,4.0,15.0,4.5,12.8,15.0,11.41,4.23
2018,6,9,5,45,2.0,18.0,4.7,13.1,18.0,13.69,6.49
2018,6,9,6,0,0.0,21.0,4.9,13.4,21.0,15.97,8.66
2018,6,9,6,15,1.0,41.5,4.95,13.6,42.0,31.71,22.85
2018,6,9,6,30,2.0,62.0,5.0,13.8,63.0,47.55,37.03
2018,6,9,6,45,24.0,106.0,5.1,13.95,116.0,78.64,61.11
2018,6,9,7,0,46.0,150.0,5.2,14.1,169.0,113.11,88.63
2018,6,9,7,15,121.5,174.0,5.15,14.25,232.5,147.08,113.13
2018,6,9,7,30,197.0,198.0,5.1,14.4,296.0,190.44,145.92
2018,6,9,7,45,256.0,217.0,5.1,14.5,358.0,235.98,182.04
2018,6,9,8,0,315.0,236.0,5.1,14.6,420.0,286.77,222.99
2018,6,9,8,15,383.5,236.0,5.1,14.95,478.0,332.73,260.05
2018,6,9,8,30,452.0,236.0,5.1,15.3,536.0,389.55,305.86
2018,6,9,8,45,472.0,246.0,5.1,15.6,577.5,432.0,340.49
2018,6,9,9,0,492.0,256.0,5.1,15.9,619.0,475.02,374.98
2018,6,9,9,15,445.0,291.0,5.15,16.35,632.0,500.02,394.44
2018,6,9,9,30,398.0,326.0,5.2,16.8,645.0,519.81,409.14
2018,6,9,9,45,434.0,330.0,5.2,17.3,691.0,564.03,442.58
2018,6,9,10,0,470.0,334.0,5.2,17.8,737.0,609.06,476.05
2018,6,9,10,15,487.5,340.5,5.25,18.3,770.0,643.48,501.09
2018,6,9,10,30,505.0,347.0,5.3,18.8,803.0,676.92,525.1
2018,6,9,10,45,604.0,302.5,5.35,19.35,859.5,728.09,563.49
2018,6,9,11,0,703.0,258.0,5.4,19.9,916.0,782.41,603.57
2018,6,9,11,15,623.0,313.5,5.5,20.2,902.0,774.95,595.84
2018,6,9,11,30,543.0,369.0,5.6,20.5,888.0,766.95,587.78
2018,6,9,11,45,551.5,355.0,5.7,20.8,885.0,767.51,588.31
2018,6,9,12,0,560.0,341.0,5.8,21.1,882.0,765.42,586.89
2018,6,9,12,15,452.0,392.0,5.85,21.15,828.0,719.44,551.32
2018,6,9,12,30,344.0,443.0,5.9,21.2,774.0,663.92,508.75
2018,6,9,12,45,439.0,403.5,5.95,21.2,822.0,711.25,545.61
2018,6,9,13,0,534.0,364.0,6.0,21.2,870.0,747.75,574.05
2018,6,9,13,15,661.5,283.0,6.05,21.2,898.5,769.55,592.81
2018,6,9,13,30,789.0,202.0,6.1,21.2,927.0,777.92,601.76
2018,6,9,13,45,706.5,240.0,6.15,21.2,877.0,736.92,570.1
2018,6,9,14,0,624.0,278.0,6.2,21.2,827.0,688.53,533.13
2018,6,9,14,15,508.0,312.5,6.2,21.05,749.5,616.46,478.26
2018,6,9,14,30,392.0,347.0,6.2,20.9,672.0,542.27,421.41
2018,6,9,14,45,473.0,298.5,6.25,20.8,674.0,542.46,422.43
2018,6,9,15,0,554.0,250.0,6.3,20.7,676.0,527.73,411.25
2018,6,9,15,15,512.5,248.5,6.3,20.7,626.5,478.23,372.03
2018,6,9,15,30,471.0,247.0,6.3,20.7,577.0,430.66,333.96
2018,6,9,15,45,470.5,228.5,6.35,20.3,540.0,390.12,301.17
2018,6,9,16,0,470.0,210.0,6.4,19.9,503.0,348.63,266.78
2018,6,9,16,15,561.5,163.5,6.35,19.5,486.0,318.78,238.53
2018,6,9,16,30,653.0,117.0,6.3,19.1,469.0,273.96,196.47
2018,6,9,16,45,626.0,111.0,6.25,18.7,422.0,224.38,153.98
2018,6,9,17,0,599.0,105.0,6.2,18.3,375.0,176.89,114.95
2018,6,9,17,15,506.5,107.5,6.05,17.75,316.5,131.49,84.31
2018,6,9,17,30,414.0,110.0,5.9,17.2,258.0,92.88,64.46
2018,6,9,17,45,355.5,98.0,5.75,16.7,211.0,70.33,56.67
2018,6,9,18,0,297.0,86.0,5.6,16.2,164.0,62.09,49.46
2018,6,9,18,15,269.5,70.5,5.35,15.6,130.0,51.64,40.09
2018,6,9,18,30,242.0,55.0,5.1,15.0,96.0,40.86,30.24
2018,6,9,18,45,183.5,41.0,4.85,14.45,66.5,30.67,20.66
2018,6,9,19,0,125.0,27.0,4.6,13.9,37.0,20.34,8.62
2018,6,9,19,15,71.5,15.5,4.4,13.55,20.5,12.2,0.0
2018,6,9,19,30,18.0,4.0,4.2,13.2,4.0,0.0,0.0
2018,6,9,19,45,9.0,2.0,4.05,12.9,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,10,4,45,24.5,7.0,2.55,9.0,8.0,5.51,0.0
2018,6,10,5,0,49.0,14.0,2.7,9.3,16.0,11.02,0.0
2018,6,10,5,15,126.0,28.0,2.85,9.9,41.5,21.07,9.86
2018,6,10,5,30,203.0,42.0,3.0,10.5,67.0,31.48,21.83
2018,6,10,5,45,257.5,55.5,3.15,11.1,102.0,41.32,31.22
2018,6,10,6,0,312.0,69.0,3.3,11.7,137.0,51.0,40.22
2018,6,10,6,15,393.0,77.5,3.4,12.5,186.0,57.49,46.1
2018,6,10,6,30,474.0,86.0,3.5,13.3,235.0,66.23,53.8
2018,6,10,6,45,533.0,92.5,3.6,14.1,287.5,89.66,59.44
2018,6,10,7,0,592.0,99.0,3.7,14.9,340.0,135.24,84.6
2018,6,10,7,15,648.0,101.5,3.75,15.65,397.0,183.55,119.17
2018,6,10,7,30,704.0,104.0,3.8,16.4,454.0,237.33,162.26
2018,6,10,7,45,755.5,101.0,3.85,17.1,511.5,293.68,209.52
2018,6,10,8,0,807.0,98.0,3.9,17.8,569.0,350.39,257.56
2018,6,10,8,15,824.5,100.5,3.85,18.4,615.5,402.53,302.38
2018,6,10,8,30,842.0,103.0,3.8,19.0,662.0,454.59,346.0
2018,6,10,8,45,855.5,105.0,3.75,19.6,705.0,503.02,385.62
2018,6,10,9,0,869.0,107.0,3.7,20.2,748.0,550.55,423.29
2018,6,10,9,15,880.5,108.5,3.7,20.75,787.0,595.23,457.87
2018,6,10,9,30,892.0,110.0,3.7,21.3,826.0,638.19,490.16
2018,6,10,9,45,901.5,110.5,3.65,21.8,859.0,677.07,518.57
2018,6,10,10,0,911.0,111.0,3.6,22.3,892.0,713.63,544.56
2018,6,10,10,15,917.0,111.0,3.6,22.7,918.0,744.79,566.49
2018,6,10,10,30,923.0,111.0,3.6,23.1,944.0,773.04,585.94
2018,6,10,10,45,927.5,111.0,3.55,23.5,963.5,797.1,601.8
2018,6,10,11,0,932.0,111.0,3.5,23.9,983.0,817.92,614.41
2018,6,10,11,15,936.0,109.5,3.5,24.2,995.5,833.76,624.06
2018,6,10,11,30,940.0,108.0,3.5,24.5,1008.0,846.18,631.42
2018,6,10,11,45,944.0,106.0,3.55,24.8,1014.0,854.71,636.48
2018,6,10,12,0,948.0,104.0,3.6,25.1,1020.0,859.74,639.26
2018,6,10,12,15,947.5,103.0,3.7,25.25,1017.0,858.43,638.47
2018,6,10,12,30,947.0,102.0,3.8,25.4,1014.0,853.58,635.39
2018,6,10,12,45,945.5,101.5,3.9,25.6,1004.5,844.78,629.59
2018,6,10,13,0,944.0,101.0,4.0,25.8,995.0,832.44,621.43
2018,6,10,13,15,941.0,99.5,4.1,25.8,978.0,814.58,610.02
2018,6,10,13,30,938.0,98.0,4.2,25.8,961.0,793.29,596.23
2018,6,10,13,45,934.0,96.5,4.3,25.75,937.5,767.93,579.12
2018,6,10,14,0,930.0,95.0,4.4,25.7,914.0,739.39,559.01
2018,6,10,14,15,924.0,93.5,4.5,25.5,884.0,706.46,535.73
2018,6,10,14,30,918.0,92.0,4.6,25.3,854.0,670.76,509.99
2018,6,10,14,45,910.5,90.0,4.7,25.1,818.5,631.15,480.69
2018,6,10,15,0,903.0,88.0,4.8,24.9,783.0,589.25,448.84
2018,6,10,15,15,892.0,86.5,4.8,24.9,742.5,543.9,412.87
2018,6,10,15,30,881.0,85.0,4.8,24.9,702.0,497.0,374.79
2018,6,10,15,45,868.0,82.5,5.0,24.15,657.5,447.1,334.73
2018,6,10,16,0,855.0,80.0,5.2,23.4,613.0,396.34,292.56
2018,6,10,16,15,838.5,77.0,5.2,22.85,565.5,343.42,247.17
2018,6,10,16,30,822.0,74.0,5.2,22.3,518.0,290.53,201.15
2018,6,10,16,45,800.0,71.0,5.2,21.7,468.5,233.42,152.28
2018,6,10,17,0,778.0,68.0,5.2,21.1,419.0,180.27,108.54
2018,6,10,17,15,748.0,64.0,5.15,20.4,368.5,127.0,70.11
2018,6,10,17,30,718.0,60.0,5.1,19.7,318.0,76.42,43.97
2018,6,10,17,45,675.0,56.0,5.05,19.0,268.5,50.64,38.93
2018,6,10,18,0,632.0,52.0,5.0,18.3,219.0,47.02,35.83
2018,6,10,18,15,568.5,46.5,4.8,17.5,173.0,38.74,28.48
2018,6,10,18,30,505.0,41.0,4.6,16.7,127.0,34.11,24.17
2018,6,10,18,45,403.0,33.5,4.45,15.95,88.5,27.75,18.07
2018,6,10,19,0,301.0,26.0,4.3,15.2,50.0,21.54,9.7
2018,6,10,19,15,170.0,16.0,4.2,14.75,27.5,12.59,0.0
2018,6,10,19,30,39.0,6.0,4.1,14.3,5.0,0.0,0.0
2018,6,10,19,45,19.5,3.0,4.0,13.9,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,11,4,45,72.0,8.0,2.0,10.3,10.5,6.29,0.0
2018,6,11,5,0,144.0,16.0,2.2,10.7,21.0,12.59,0.0
2018,6,11,5,15,273.0,26.0,2.2,11.25,53.5,21.43,10.09
2018,6,11,5,30,402.0,36.0,2.2,11.8,86.0,29.79,20.25
2018,6,11,5,45,483.0,42.0,2.25,12.4,129.0,34.74,25.24
2018,6,11,6,0,564.0,48.0,2.3,13.0,172.0,39.84,30.07
2018,6,11,6,15,617.0,53.5,2.2,13.95,220.5,48.07,37.46
2018,6,11,6,30,670.0,59.0,2.1,14.9,269.0,52.94,41.68
2018,6,11,6,45,706.5,63.0,2.0,15.9,319.0,78.86,46.67
2018,6,11,7,0,743.0,67.0,1.9,16.9,369.0,129.47,73.12
2018,6,11,7,15,770.5,70.0,2.0,17.9,419.5,181.27,110.61
2018,6,11,7,30,798.0,73.0,2.1,18.9,470.0,235.19,154.57
2018,6,11,7,45,818.5,75.5,2.2,19.9,519.0,291.32,202.27
2018,6,11,8,0,839.0,78.0,2.3,20.9,568.0,344.88,247.95
2018,6,11,8,15,854.5,80.5,2.35,21.55,614.5,396.98,292.1
2018,6,11,8,30,870.0,83.0,2.4,22.2,661.0,448.73,334.79
2018,6,11,8,45,882.5,85.0,2.4,22.9,704.0,498.01,374.17
2018,6,11,9,0,895.0,87.0,2.4,23.6,747.0,546.11,411.32
2018,6,11,9,15,897.0,92.5,2.4,24.25,783.0,589.92,444.17
2018,6,11,9,30,899.0,98.0,2.4,24.9,819.0,631.2,474.1
2018,6,11,9,45,897.0,105.0,2.4,25.55,849.5,668.51,500.25
2018,6,11,10,0,895.0,112.0,2.4,26.2,880.0,702.66,523.44
2018,6,11,10,15,902.0,113.0,2.4,26.7,907.0,734.9,545.15
2018,6,11,10,30,909.0,114.0,2.4,27.2,934.0,764.33,564.46
2018,6,11,10,45,914.0,114.5,2.45,27.7,954.5,788.89,580.43
2018,6,11,11,0,919.0,115.0,2.5,28.2,975.0,810.27,593.38
2018,6,11,11,15,922.0,115.5,2.55,28.55,988.0,826.81,603.36
2018,6,11,11,30,925.0,116.0,2.6,28.9,1001.0,839.96,611.15
2018,6,11,11,45,927.0,115.5,2.65,29.25,1007.0,848.05,615.69
2018,6,11,12,0,929.0,115.0,2.7,29.6,1013.0,852.7,618.07
2018,6,11,12,15,930.5,114.0,2.75,29.85,1012.0,853.07,617.99
2018,6,11,12,30,932.0,113.0,2.8,30.1,1011.0,849.97,615.75
2018,6,11,12,45,933.0,111.5,2.85,30.35,1003.0,842.53,610.76
2018,6,11,13,0,934.0,110.0,2.9,30.6,995.0,831.55,603.52
2018,6,11,13,15,931.5,109.0,3.0,30.7,979.0,814.75,593.15
2018,6,11,13,30,929.0,108.0,3.1,30.8,963.0,794.54,580.51
2018,6,11,13,45,925.0,106.5,3.15,30.95,940.0,769.48,563.37
2018,6,11,14,0,921.0,105.0,3.2,31.1,917.0,741.27,543.71
2018,6,11,14,15,915.5,104.0,3.3,31.05,888.0,709.44,521.82
2018,6,11,14,30,910.0,103.0,3.4,31.0,859.0,674.83,497.44
2018,6,11,14,45,902.0,101.0,3.45,31.0,823.5,635.27,468.72
2018,6,11,15,0,894.0,99.0,3.5,31.0,788.0,593.47,437.68
2018,6,11,15,15,883.0,97.0,3.5,31.0,747.5,548.09,403.11
2018,6,11,15,30,872.0,95.0,3.5,31.0,707.0,501.17,366.47
2018,6,11,15,45,859.0,92.5,3.6,30.55,662.5,451.68,327.69
2018,6,11,16,0,846.0,90.0,3.7,30.1,618.0,401.33,287.02
2018,6,11,16,15,828.5,86.5,3.7,29.6,570.0,346.28,241.79
2018,6,11,16,30,811.0,83.0,3.7,29.1,522.0,292.52,196.83
2018,6,11,16,45,787.5,79.5,3.75,28.65,472.0,237.94,151.62
2018,6,11,17,0,764.0,76.0,3.8,28.2,422.0,184.76,109.35
2018,6,11,17,15,731.5,72.5,3.75,27.25,371.5,132.35,72.93
2018,6,11,17,30,699.0,69.0,3.7,26.3,321.0,82.94,48.24
2018,6,11,17,45,653.0,64.5,3.7,25.35,271.0,52.69,39.63
2018,6,11,18,0,607.0,60.0,3.7,24.4,221.0,49.12,36.71
2018,6,11,18,15,538.5,53.0,3.8,23.2,174.0,43.46,31.84
2018,6,11,18,30,470.0,46.0,3.9,22.0,127.0,37.84,26.79
2018,6,11,18,45,363.5,38.0,3.95,20.75,88.5,31.24,20.61
2018,6,11,19,0,257.0,30.0,4.0,19.5,50.0,24.82,12.05
2018,6,11,19,15,142.5,17.5,4.1,18.7,27.5,13.77,0.0
2018,6,11,19,30,28.0,5.0,4.2,17.9,5.0,3.93,0.0
2018,6,11,19,45,14.0,2.5,4.25,17.1,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,12,4,45,81.0,8.0,2.0,12.4,11.0,6.29,0.0
2018,6,12,5,0,162.0,16.0,2.2,12.8,22.0,12.59,0.0
2018,6,12,5,15,297.0,25.5,2.3,13.5,55.5,21.09,9.72
2018,6,12,5,30,432.0,35.0,2.4,14.2,89.0,29.12,19.45
2018,6,12,5,45,513.5,41.0,2.55,14.9,133.0,34.17,24.45
2018,6,12,6,0,595.0,47.0,2.7,15.6,177.0,42.66,32.22
2018,6,12,6,15,647.5,51.5,2.55,16.5,226.0,46.79,35.92
2018,6,12,6,30,700.0,56.0,2.4,17.4,275.0,50.97,39.51
2018,6,12,6,45,736.0,59.5,2.3,18.25,326.0,76.49,44.11
2018,6,12,7,0,772.0,63.0,2.2,19.1,377.0,128.27,70.53
2018,6,12,7,15,798.0,66.0,2.2,20.4,428.0,181.39,108.48
2018,6,12,7,30,824.0,69.0,2.2,21.7,479.0,239.82,155.48
2018,6,12,7,45,843.5,71.0,2.2,23.0,528.0,293.34,200.45
2018,6,12,8,0,863.0,73.0,2.2,24.3,577.0,347.4,245.73
2018,6,12,8,15,877.5,76.0,2.25,25.15,624.0,400.72,290.09
2018,6,12,8,30,892.0,79.0,2.3,26.0,671.0,453.56,332.79
2018,6,12,8,45,904.0,80.0,2.4,26.9,714.0,502.74,371.52
2018,6,12,9,0,916.0,81.0,2.5,27.8,757.0,550.66,408.01
2018,6,12,9,15,925.0,82.5,2.65,28.45,795.0,595.81,441.92
2018,6,12,9,30,934.0,84.0,2.8,29.1,833.0,638.97,473.45
2018,6,12,9,45,941.0,85.0,2.9,29.8,866.0,678.18,501.1
2018,6,12,10,0,948.0,86.0,3.0,30.5,899.0,714.82,526.26
2018,6,12,10,15,953.0,87.5,3.05,30.95,926.0,747.72,548.57
2018,6,12,10,30,958.0,89.0,3.1,31.4,953.0,777.56,568.37
2018,6,12,10,45,961.5,89.5,3.2,31.85,973.0,802.19,583.94
2018,6,12,11,0,965.0,90.0,3.3,32.3,993.0,823.44,596.89
2018,6,12,11,15,967.0,90.0,3.4,32.45,1005.5,839.59,607.22
2018,6,12,11,30,969.0,90.0,3.5,32.6,1018.0,852.16,615.27
2018,6,12,11,45,969.5,90.0,3.6,32.8,1023.0,859.89,620.1
2018,6,12,12,0,970.0,90.0,3.7,33.0,1028.0,863.98,622.64
2018,6,12,12,15,967.5,92.0,3.85,32.95,1026.0,863.72,623.29
2018,6,12,12,30,965.0,94.0,4.0,32.9,1024.0,859.83,621.64
