Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,12,45,961.0,96.0,4.1,32.9,1014.5,851.14,616.52
2018,6,12,13,0,957.0,98.0,4.2,32.9,1005.0,838.9,609.12
2018,6,12,13,15,955.0,96.5,4.3,32.75,989.0,821.71,598.81
2018,6,12,13,30,953.0,95.0,4.4,32.6,973.0,801.01,586.14
2018,6,12,13,45,948.5,94.5,4.45,32.45,949.5,775.92,569.78
2018,6,12,14,0,944.0,94.0,4.5,32.3,926.0,747.63,550.41
2018,6,12,14,15,938.5,92.5,4.55,32.05,896.5,714.74,527.69
2018,6,12,14,30,933.0,91.0,4.6,31.8,867.0,679.0,502.43
2018,6,12,14,45,925.0,89.5,4.65,31.55,831.5,639.1,473.67
2018,6,12,15,0,917.0,88.0,4.7,31.3,796.0,596.9,442.46
2018,6,12,15,15,906.5,86.5,4.7,31.3,755.5,551.33,407.33
2018,6,12,15,30,896.0,85.0,4.7,31.3,715.0,504.13,370.05
2018,6,12,15,45,884.0,82.5,4.65,30.55,670.5,454.05,330.57
2018,6,12,16,0,872.0,80.0,4.6,29.8,626.0,402.97,289.08
2018,6,12,16,15,856.5,78.0,4.55,29.2,579.0,350.43,245.27
2018,6,12,16,30,841.0,76.0,4.5,28.6,532.0,297.74,200.67
2018,6,12,16,45,820.0,73.0,4.5,28.0,482.0,239.87,152.51
2018,6,12,17,0,799.0,70.0,4.5,27.4,432.0,185.8,109.15
2018,6,12,17,15,769.0,66.0,4.45,26.4,380.5,131.34,70.91
2018,6,12,17,30,739.0,62.0,4.4,25.4,329.0,79.55,44.71
2018,6,12,17,45,697.0,58.0,4.3,24.45,279.0,52.5,39.63
2018,6,12,18,0,655.0,54.0,4.2,23.5,229.0,48.91,36.66
2018,6,12,18,15,590.5,48.5,4.15,22.35,181.5,40.47,29.38
2018,6,12,18,30,526.0,43.0,4.1,21.2,134.0,35.84,25.19
2018,6,12,18,45,422.0,35.5,4.05,20.05,94.0,29.47,19.22
2018,6,12,19,0,318.0,28.0,4.0,18.9,54.0,23.27,11.23
2018,6,12,19,15,180.5,16.5,4.05,18.15,29.5,12.98,0.0
2018,6,12,19,30,43.0,5.0,4.1,17.4,5.0,3.93,0.0
2018,6,12,19,45,21.5,2.5,4.15,16.65,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,13,4,45,77.5,8.0,3.2,11.2,11.0,6.29,0.0
2018,6,13,5,0,155.0,16.0,3.3,11.4,22.0,12.59,0.0
2018,6,13,5,15,292.5,26.0,3.25,12.05,56.0,21.5,10.09
2018,6,13,5,30,430.0,36.0,3.2,12.7,90.0,29.94,20.28
2018,6,13,5,45,515.0,42.0,3.2,13.3,134.5,34.97,25.33
2018,6,13,6,0,600.0,48.0,3.2,13.9,179.0,43.55,33.24
2018,6,13,6,15,653.5,53.0,3.1,14.75,229.0,48.08,37.33
2018,6,13,6,30,707.0,58.0,3.0,15.6,279.0,52.64,41.29
2018,6,13,6,45,744.0,61.0,2.9,16.5,330.5,77.09,45.25
2018,6,13,7,0,781.0,64.0,2.8,17.4,382.0,129.01,71.47
2018,6,13,7,15,807.0,67.5,2.7,18.15,433.5,183.03,110.48
2018,6,13,7,30,833.0,71.0,2.6,18.9,485.0,242.34,158.92
2018,6,13,7,45,852.5,73.5,2.5,19.7,535.0,296.78,205.51
2018,6,13,8,0,872.0,76.0,2.4,20.5,585.0,351.76,252.56
2018,6,13,8,15,886.5,78.0,2.35,21.4,631.5,404.71,297.19
2018,6,13,8,30,901.0,80.0,2.3,22.3,678.0,457.15,340.01
2018,6,13,8,45,912.0,81.5,2.3,23.15,721.0,506.73,379.41
2018,6,13,9,0,923.0,83.0,2.3,24.0,764.0,554.93,416.36
2018,6,13,9,15,928.5,87.0,2.3,24.8,802.0,600.62,450.22
2018,6,13,9,30,934.0,91.0,2.3,25.6,840.0,644.0,481.24
2018,6,13,9,45,936.5,94.5,2.3,26.4,871.5,682.55,507.87
2018,6,13,10,0,939.0,98.0,2.3,27.2,903.0,718.2,531.67
2018,6,13,10,15,944.5,99.0,2.3,27.85,930.0,750.76,553.06
2018,6,13,10,30,950.0,100.0,2.3,28.5,957.0,780.31,571.9
2018,6,13,10,45,953.5,100.5,2.35,29.1,977.0,804.78,587.11
2018,6,13,11,0,957.0,101.0,2.4,29.7,997.0,825.87,599.34
2018,6,13,11,15,959.0,102.0,2.5,30.2,1010.0,842.76,609.41
2018,6,13,11,30,961.0,103.0,2.6,30.7,1023.0,856.09,617.19
2018,6,13,11,45,962.0,102.5,2.7,31.2,1028.0,863.77,621.35
2018,6,13,12,0,963.0,102.0,2.8,31.7,1033.0,867.84,623.26
2018,6,13,12,15,960.0,103.5,2.95,31.95,1030.5,866.77,622.87
2018,6,13,12,30,957.0,105.0,3.1,32.2,1028.0,862.12,620.22
2018,6,13,12,45,951.5,107.5,3.3,32.45,1017.5,852.76,614.81
2018,6,13,13,0,946.0,110.0,3.5,32.7,1007.0,839.92,607.1
2018,6,13,13,15,942.5,109.5,3.7,32.6,990.5,822.7,597.31
2018,6,13,13,30,939.0,109.0,3.9,32.5,974.0,802.07,585.16
2018,6,13,13,45,934.5,107.0,4.15,32.4,950.0,776.14,568.61
2018,6,13,14,0,930.0,105.0,4.4,32.3,926.0,747.03,549.35
2018,6,13,14,15,922.5,104.5,4.6,31.9,896.0,714.14,527.4
2018,6,13,14,30,915.0,104.0,4.8,31.5,866.0,678.57,503.2
2018,6,13,14,45,906.0,102.5,5.0,31.1,830.0,638.76,475.2
2018,6,13,15,0,897.0,101.0,5.2,30.7,794.0,596.78,444.66
2018,6,13,15,15,886.0,98.5,5.2,30.7,753.0,550.96,409.15
2018,6,13,15,30,875.0,96.0,5.2,30.7,712.0,503.58,371.57
2018,6,13,15,45,860.5,94.0,5.45,29.35,667.0,453.82,333.43
2018,6,13,16,0,846.0,92.0,5.7,28.0,622.0,403.32,293.12
2018,6,13,16,15,829.0,89.0,5.75,27.15,574.5,348.97,247.86
2018,6,13,16,30,812.0,86.0,5.8,26.3,527.0,295.79,202.71
2018,6,13,16,45,789.0,82.5,5.8,25.45,477.0,241.29,156.86
2018,6,13,17,0,766.0,79.0,5.8,24.6,427.0,188.13,113.9
2018,6,13,17,15,735.0,74.5,5.75,23.6,376.0,134.97,76.05
2018,6,13,17,30,704.0,70.0,5.7,22.6,325.0,84.65,49.99
2018,6,13,17,45,660.5,64.5,5.6,21.6,275.0,52.78,40.35
2018,6,13,18,0,617.0,59.0,5.5,20.6,225.0,48.47,36.74
2018,6,13,18,15,551.5,52.5,5.4,19.7,178.0,43.17,32.09
2018,6,13,18,30,486.0,46.0,5.3,18.8,131.0,37.93,27.27
2018,6,13,18,45,385.0,37.5,5.2,17.9,91.5,30.9,20.65
2018,6,13,19,0,284.0,29.0,5.1,17.0,52.0,23.99,12.09
2018,6,13,19,15,160.0,17.0,5.05,16.4,28.5,13.38,0.0
2018,6,13,19,30,36.0,5.0,5.0,15.8,5.0,3.93,0.0
2018,6,13,19,45,18.0,2.5,5.0,15.2,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,12.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,14,4,45,60.0,8.5,4.15,10.95,10.5,6.69,0.0
2018,6,14,5,0,120.0,17.0,4.2,11.1,21.0,13.38,0.0
2018,6,14,5,15,247.0,28.0,4.2,11.6,53.5,23.06,11.23
2018,6,14,5,30,374.0,39.0,4.2,12.1,86.0,32.14,22.23
2018,6,14,5,45,460.0,47.0,4.25,12.55,130.0,38.57,28.58
2018,6,14,6,0,546.0,55.0,4.3,13.0,174.0,45.09,34.73
2018,6,14,6,15,602.5,60.5,4.25,13.5,223.0,49.45,38.74
2018,6,14,6,30,659.0,66.0,4.2,14.0,272.0,53.86,42.64
2018,6,14,6,45,698.5,70.0,4.15,14.45,323.0,81.4,50.63
2018,6,14,7,0,738.0,74.0,4.1,14.9,374.0,131.75,76.43
2018,6,14,7,15,767.0,77.0,4.0,15.4,425.0,183.47,113.99
2018,6,14,7,30,796.0,80.0,3.9,15.9,476.0,237.5,158.67
2018,6,14,7,45,818.5,82.5,3.85,16.4,526.0,291.37,205.62
2018,6,14,8,0,841.0,85.0,3.8,16.9,576.0,348.16,255.19
2018,6,14,8,15,858.0,87.5,3.75,17.45,623.5,400.97,301.02
2018,6,14,8,30,875.0,90.0,3.7,18.0,671.0,453.56,345.53
2018,6,14,8,45,888.0,92.0,3.65,18.55,714.5,503.35,386.63
2018,6,14,9,0,901.0,94.0,3.6,19.1,758.0,552.0,425.53
2018,6,14,9,15,912.5,95.0,3.6,19.65,797.5,597.56,461.04
2018,6,14,9,30,924.0,96.0,3.6,20.2,837.0,641.34,494.17
2018,6,14,9,45,933.5,95.5,3.6,20.75,870.5,680.55,523.08
2018,6,14,10,0,943.0,95.0,3.6,21.3,904.0,717.36,549.49
2018,6,14,10,15,948.5,96.0,3.75,21.75,931.0,750.07,573.12
2018,6,14,10,30,954.0,97.0,3.9,22.2,958.0,779.76,594.18
2018,6,14,10,45,958.0,98.0,4.0,22.65,978.5,805.16,611.33
2018,6,14,11,0,962.0,99.0,4.1,23.1,999.0,827.2,625.42
2018,6,14,11,15,964.5,99.0,4.25,23.35,1012.0,843.76,636.42
2018,6,14,11,30,967.0,99.0,4.4,23.6,1025.0,856.76,645.03
2018,6,14,11,45,968.5,99.0,4.55,23.9,1031.0,865.36,650.76
2018,6,14,12,0,970.0,99.0,4.7,24.2,1037.0,870.33,654.24
2018,6,14,12,15,967.5,100.0,4.8,24.2,1034.5,869.31,654.13
2018,6,14,12,30,965.0,101.0,4.9,24.2,1032.0,864.67,651.63
2018,6,14,12,45,961.0,102.5,5.05,24.2,1022.0,855.66,646.46
2018,6,14,13,0,957.0,104.0,5.2,24.2,1012.0,843.11,638.85
2018,6,14,13,15,953.5,103.0,5.3,24.05,995.0,825.35,627.69
2018,6,14,13,30,950.0,102.0,5.4,23.9,978.0,804.13,614.07
2018,6,14,13,45,945.5,101.0,5.5,23.7,954.5,778.82,596.86
2018,6,14,14,0,941.0,100.0,5.6,23.5,931.0,750.31,576.68
2018,6,14,14,15,935.0,99.0,5.6,23.2,901.5,717.74,552.93
2018,6,14,14,30,929.0,98.0,5.6,22.9,872.0,682.35,526.59
2018,6,14,14,45,921.5,95.5,5.65,22.65,836.0,642.14,496.12
2018,6,14,15,0,914.0,93.0,5.7,22.4,800.0,599.61,463.1
2018,6,14,15,15,903.0,92.0,5.7,22.4,759.5,554.42,426.58
2018,6,14,15,30,892.0,91.0,5.7,22.4,719.0,507.63,387.91
2018,6,14,15,45,879.0,88.5,5.55,21.6,674.0,457.37,346.48
2018,6,14,16,0,866.0,86.0,5.4,20.8,629.0,406.2,303.13
2018,6,14,16,15,849.5,83.0,5.3,20.35,581.0,352.84,256.75
2018,6,14,16,30,833.0,80.0,5.2,19.9,533.0,296.84,207.72
2018,6,14,16,45,810.5,76.5,5.1,19.5,482.5,241.4,159.6
2018,6,14,17,0,788.0,73.0,5.0,19.1,432.0,187.22,114.55
2018,6,14,17,15,757.0,69.5,4.95,18.55,381.0,133.68,75.52
2018,6,14,17,30,726.0,66.0,4.9,18.0,330.0,82.92,48.81
2018,6,14,17,45,682.0,61.0,4.8,17.4,279.0,54.67,42.73
2018,6,14,18,0,638.0,56.0,4.7,16.8,228.0,46.47,35.58
2018,6,14,18,15,571.5,50.5,4.55,16.2,181.0,41.81,31.39
2018,6,14,18,30,505.0,45.0,4.4,15.6,134.0,37.26,27.1
2018,6,14,18,45,400.5,37.0,4.25,15.0,94.0,30.56,20.67
2018,6,14,19,0,296.0,29.0,4.1,14.4,54.0,24.02,12.49
2018,6,14,19,15,167.5,17.0,4.05,14.05,29.5,13.38,0.0
2018,6,14,19,30,39.0,5.0,4.0,13.7,5.0,3.93,0.0
2018,6,14,19,45,19.5,2.5,4.0,13.3,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,4,45,56.0,8.5,3.85,11.0,10.5,6.69,0.0
2018,6,15,5,0,112.0,17.0,4.0,11.2,21.0,13.38,0.0
2018,6,15,5,15,236.5,28.5,4.15,11.65,53.0,23.45,11.49
2018,6,15,5,30,361.0,40.0,4.3,12.1,85.0,32.91,22.89
2018,6,15,5,45,448.0,47.0,4.45,12.6,128.0,38.49,28.5
2018,6,15,6,0,535.0,54.0,4.6,13.1,171.0,44.21,33.92
2018,6,15,6,15,591.0,60.0,4.6,13.65,219.5,48.95,38.26
2018,6,15,6,30,647.0,66.0,4.6,14.2,268.0,53.71,42.46
2018,6,15,6,45,686.0,70.0,4.65,14.75,318.0,75.68,46.38
2018,6,15,7,0,725.0,74.0,4.7,15.3,368.0,129.6,75.23
2018,6,15,7,15,753.5,77.5,4.75,15.75,418.5,180.87,112.42
2018,6,15,7,30,782.0,81.0,4.8,16.2,469.0,234.42,156.78
2018,6,15,7,45,802.5,83.5,4.85,16.7,517.5,286.98,202.85
2018,6,15,8,0,823.0,86.0,4.9,17.2,566.0,340.33,250.0
2018,6,15,8,15,838.5,88.5,4.9,17.65,612.0,393.58,296.63
2018,6,15,8,30,854.0,91.0,4.9,18.1,658.0,444.58,340.48
2018,6,15,8,45,866.5,93.0,4.95,18.55,700.5,493.16,381.42
2018,6,15,9,0,879.0,95.0,5.0,19.0,743.0,540.6,420.34
2018,6,15,9,15,886.5,98.0,5.05,19.3,780.5,584.72,455.93
2018,6,15,9,30,894.0,101.0,5.1,19.6,818.0,626.81,489.07
2018,6,15,9,45,898.5,104.5,5.1,19.95,850.0,665.19,518.38
2018,6,15,10,0,903.0,108.0,5.1,20.3,882.0,700.93,545.03
2018,6,15,10,15,909.5,109.0,5.2,20.55,909.0,733.16,569.23
2018,6,15,10,30,916.0,110.0,5.3,20.8,936.0,762.55,590.99
2018,6,15,10,45,921.0,109.5,5.35,21.0,956.0,786.58,608.51
2018,6,15,11,0,926.0,109.0,5.4,21.2,976.0,807.42,622.78
2018,6,15,11,15,929.0,109.5,5.5,21.25,989.5,824.25,634.71
2018,6,15,11,30,932.0,110.0,5.6,21.3,1003.0,837.66,644.28
2018,6,15,11,45,934.0,110.0,5.65,21.3,1009.0,846.4,650.5
2018,6,15,12,0,936.0,110.0,5.7,21.3,1015.0,851.68,654.36
2018,6,15,12,15,934.5,110.5,5.8,21.15,1013.0,851.07,654.76
2018,6,15,12,30,933.0,111.0,5.9,21.0,1011.0,846.99,652.79
2018,6,15,12,45,930.0,112.0,6.05,20.9,1002.0,838.65,647.93
2018,6,15,13,0,927.0,113.0,6.2,20.8,993.0,826.88,640.64
2018,6,15,13,15,924.5,112.0,6.25,20.55,977.0,810.43,629.96
2018,6,15,13,30,922.0,111.0,6.3,20.3,961.0,790.6,616.77
2018,6,15,13,45,918.5,109.5,6.35,20.05,938.5,766.31,599.33
2018,6,15,14,0,915.0,108.0,6.4,19.8,916.0,738.86,579.23
2018,6,15,14,15,910.0,105.5,6.4,19.45,887.0,706.53,555.17
2018,6,15,14,30,905.0,103.0,6.4,19.1,858.0,671.39,528.46
2018,6,15,14,45,898.0,100.5,6.4,18.75,823.0,632.41,498.2
2018,6,15,15,0,891.0,98.0,6.4,18.4,788.0,591.12,465.4
2018,6,15,15,15,880.0,96.5,6.4,18.4,748.0,546.5,428.54
2018,6,15,15,30,869.0,95.0,6.4,18.4,708.0,500.33,389.57
2018,6,15,15,45,857.0,91.5,6.25,17.6,663.5,450.77,347.9
2018,6,15,16,0,845.0,88.0,6.1,16.8,619.0,400.26,304.27
2018,6,15,16,15,830.0,84.5,6.0,16.45,572.0,348.07,257.89
2018,6,15,16,30,815.0,81.0,5.9,16.1,525.0,293.17,208.8
2018,6,15,16,45,794.5,77.5,5.75,15.75,476.0,239.16,160.97
2018,6,15,17,0,774.0,74.0,5.6,15.4,427.0,186.21,116.09
2018,6,15,17,15,742.5,70.5,5.45,15.0,376.5,133.42,76.91
2018,6,15,17,30,711.0,67.0,5.3,14.6,326.0,83.48,50.06
2018,6,15,17,45,667.5,62.0,5.15,14.25,276.0,55.26,43.81
2018,6,15,18,0,624.0,57.0,5.0,13.9,226.0,47.04,36.53
2018,6,15,18,15,555.0,51.5,4.8,13.45,179.0,42.42,32.3
2018,6,15,18,30,486.0,46.0,4.6,13.0,132.0,37.91,27.99
2018,6,15,18,45,378.0,38.0,4.4,12.55,92.5,31.25,21.53
2018,6,15,19,0,270.0,30.0,4.2,12.1,53.0,24.76,13.39
2018,6,15,19,15,151.0,18.0,4.1,11.85,29.5,14.16,0.0
2018,6,15,19,30,32.0,6.0,4.0,11.6,6.0,4.72,0.0
2018,6,15,19,45,16.0,3.0,3.9,11.35,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,16,4,45,48.5,8.5,1.9,11.15,10.0,6.69,0.0
2018,6,16,5,0,97.0,17.0,2.1,11.4,20.0,13.38,0.0
2018,6,16,5,15,216.5,29.5,2.2,11.8,52.0,22.45,10.72
2018,6,16,5,30,336.0,42.0,2.3,12.2,84.0,34.47,24.25
2018,6,16,5,45,426.5,49.5,2.4,12.6,127.0,40.36,30.18
2018,6,16,6,0,517.0,57.0,2.5,13.0,170.0,46.4,35.9
2018,6,16,6,15,576.0,63.0,2.5,13.5,218.5,51.05,40.18
2018,6,16,6,30,635.0,69.0,2.5,14.0,267.0,55.74,44.32
2018,6,16,6,45,677.5,72.5,2.5,14.5,317.5,76.37,47.58
2018,6,16,7,0,720.0,76.0,2.5,15.0,368.0,129.88,75.78
2018,6,16,7,15,748.5,80.0,2.45,15.6,419.0,181.25,112.64
2018,6,16,7,30,777.0,84.0,2.4,16.2,470.0,234.93,156.51
2018,6,16,7,45,799.5,86.5,2.4,16.8,519.0,287.77,202.0
2018,6,16,8,0,822.0,89.0,2.4,17.4,568.0,341.63,248.57
2018,6,16,8,15,838.5,91.5,2.45,18.05,614.5,395.13,294.32
2018,6,16,8,30,855.0,94.0,2.5,18.7,661.0,446.57,337.34
2018,6,16,8,45,868.5,95.5,2.5,19.35,704.0,495.28,376.95
2018,6,16,9,0,882.0,97.0,2.5,20.0,747.0,542.93,414.46
2018,6,16,9,15,890.0,100.0,2.6,20.6,785.0,587.48,448.9
2018,6,16,9,30,898.0,103.0,2.7,21.2,823.0,630.03,480.88
2018,6,16,9,45,903.5,106.0,2.8,21.75,855.5,668.79,509.38
2018,6,16,10,0,909.0,109.0,2.9,22.3,888.0,704.97,535.35
2018,6,16,10,15,915.5,109.5,3.05,22.8,915.0,737.0,558.23
2018,6,16,10,30,922.0,110.0,3.2,23.3,942.0,766.16,578.7
2018,6,16,10,45,927.0,110.5,3.35,23.75,962.5,791.2,596.09
2018,6,16,11,0,932.0,111.0,3.5,24.2,983.0,813.03,610.35
2018,6,16,11,15,935.0,111.5,3.7,24.45,996.5,829.99,621.86
2018,6,16,11,30,938.0,112.0,3.9,24.7,1010.0,843.51,631.06
2018,6,16,11,45,940.0,111.5,4.1,25.0,1016.0,851.93,636.72
2018,6,16,12,0,942.0,111.0,4.3,25.3,1022.0,856.87,640.07
2018,6,16,12,15,940.5,111.0,4.55,25.35,1019.5,855.9,640.39
2018,6,16,12,30,939.0,111.0,4.8,25.4,1017.0,851.44,638.83
2018,6,16,12,45,935.5,112.0,5.05,25.4,1007.5,842.72,634.43
2018,6,16,13,0,932.0,113.0,5.3,25.4,998.0,830.55,627.58
2018,6,16,13,15,929.5,112.5,5.5,25.2,982.5,814.5,618.18
2018,6,16,13,30,927.0,112.0,5.7,25.0,967.0,795.04,606.23
2018,6,16,13,45,922.5,111.0,5.95,24.75,944.0,770.4,589.82
2018,6,16,14,0,918.0,110.0,6.2,24.5,921.0,742.62,570.68
2018,6,16,14,15,912.0,108.5,6.35,24.05,892.0,710.43,547.9
2018,6,16,14,30,906.0,107.0,6.5,23.6,863.0,675.48,522.45
2018,6,16,14,45,897.5,105.5,6.65,23.15,828.0,636.46,493.22
2018,6,16,15,0,889.0,104.0,6.8,22.7,793.0,595.23,461.45
2018,6,16,15,15,877.5,102.5,6.8,22.7,752.5,550.45,425.03
2018,6,16,15,30,866.0,101.0,6.8,22.7,712.0,504.16,386.56
2018,6,16,15,45,853.5,98.0,6.95,21.4,668.0,454.94,346.81
2018,6,16,16,0,841.0,95.0,7.1,20.1,624.0,403.9,304.17
2018,6,16,16,15,825.0,92.0,7.1,19.4,577.5,351.25,258.3
2018,6,16,16,30,809.0,89.0,7.1,18.7,531.0,298.61,211.8
2018,6,16,16,45,786.5,85.5,7.05,18.05,481.5,244.42,164.49
2018,6,16,17,0,764.0,82.0,7.0,17.4,432.0,191.51,120.18
2018,6,16,17,15,730.5,78.5,6.95,16.75,381.0,139.0,81.53
2018,6,16,17,30,697.0,75.0,6.9,16.1,330.0,84.98,51.1
2018,6,16,17,45,649.5,70.0,6.8,15.45,279.5,56.6,44.79
2018,6,16,18,0,602.0,65.0,6.7,14.8,229.0,52.78,41.49
2018,6,16,18,15,530.0,59.0,6.45,14.25,181.5,48.0,37.14
2018,6,16,18,30,458.0,53.0,6.2,13.7,134.0,43.33,32.68
2018,6,16,18,45,347.5,43.5,5.95,13.15,94.0,35.66,25.29
2018,6,16,19,0,237.0,34.0,5.7,12.6,54.0,25.79,14.29
2018,6,16,19,15,130.5,20.0,5.55,12.3,30.0,15.74,0.0
2018,6,16,19,30,24.0,6.0,5.4,12.0,6.0,4.72,0.0
2018,6,16,19,45,12.0,3.0,5.3,11.65,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,11.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,17,4,45,29.0,8.0,2.15,12.0,9.0,0.0,0.0
2018,6,17,5,0,58.0,16.0,2.2,12.1,18.0,12.59,0.0
2018,6,17,5,15,157.0,31.0,2.25,12.4,48.0,23.33,11.24
2018,6,17,5,30,256.0,46.0,2.3,12.7,78.0,34.59,24.28
2018,6,17,5,45,333.0,57.0,2.35,12.95,117.5,42.91,32.37
2018,6,17,6,0,410.0,68.0,2.4,13.2,157.0,51.24,40.18
2018,6,17,6,15,466.0,77.5,2.45,13.45,203.5,60.98,49.04
2018,6,17,6,30,522.0,87.0,2.5,13.7,250.0,67.67,54.99
2018,6,17,6,45,576.0,92.5,2.5,13.95,301.5,86.45,58.37
2018,6,17,7,0,630.0,98.0,2.5,14.2,353.0,132.79,82.11
2018,6,17,7,15,662.5,103.0,2.45,14.5,403.0,181.1,116.79
2018,6,17,7,30,695.0,108.0,2.4,14.8,453.0,232.29,158.47
2018,6,17,7,45,720.0,112.0,2.35,15.05,501.5,283.27,202.29
2018,6,17,8,0,745.0,116.0,2.3,15.3,550.0,335.7,247.62
2018,6,17,8,15,751.5,123.5,2.25,15.95,591.5,385.29,290.15
2018,6,17,8,30,758.0,131.0,2.2,16.6,633.0,435.62,331.95
2018,6,17,8,45,790.5,126.5,2.15,17.2,680.5,484.77,371.45
2018,6,17,9,0,823.0,122.0,2.1,17.8,728.0,534.66,410.35
2018,6,17,9,15,837.0,122.5,2.0,18.3,766.5,578.94,443.89
2018,6,17,9,30,851.0,123.0,1.9,18.8,805.0,617.72,472.41
2018,6,17,9,45,863.5,122.0,1.85,19.35,838.5,655.98,499.77
2018,6,17,10,0,876.0,121.0,1.8,19.9,872.0,692.24,524.89
2018,6,17,10,15,883.5,121.5,1.8,20.35,899.0,724.01,546.72
2018,6,17,10,30,891.0,122.0,1.8,20.8,926.0,753.08,566.22
2018,6,17,10,45,897.0,122.0,1.8,21.2,946.5,777.76,582.45
2018,6,17,11,0,903.0,122.0,1.8,21.6,967.0,799.38,596.1
2018,6,17,11,15,907.0,122.0,1.85,22.0,980.5,816.28,606.43
2018,6,17,11,30,911.0,122.0,1.9,22.4,994.0,829.87,614.62
2018,6,17,11,45,913.5,121.0,1.95,22.8,1000.0,838.11,619.31
2018,6,17,12,0,916.0,120.0,2.0,23.2,1006.0,842.98,621.87
2018,6,17,12,15,916.0,120.0,2.05,23.5,1005.0,843.26,621.73
2018,6,17,12,30,916.0,120.0,2.1,23.8,1004.0,840.14,619.44
2018,6,17,12,45,915.0,119.5,2.15,24.1,995.5,832.42,614.19
2018,6,17,13,0,914.0,119.0,2.2,24.4,987.0,821.27,606.75
2018,6,17,13,15,911.5,117.5,2.25,24.55,971.0,804.75,596.12
2018,6,17,13,30,909.0,116.0,2.3,24.7,955.0,784.88,583.05
2018,6,17,13,45,905.5,114.0,2.35,24.85,932.5,760.61,566.27
2018,6,17,14,0,902.0,112.0,2.4,25.0,910.0,733.2,547.06
2018,6,17,14,15,896.5,110.5,2.45,25.1,881.5,701.87,524.83
2018,6,17,14,30,891.0,109.0,2.5,25.2,853.0,667.8,500.2
2018,6,17,14,45,883.0,107.0,2.55,25.25,818.0,629.24,471.9
2018,6,17,15,0,875.0,105.0,2.6,25.3,783.0,588.48,441.28
2018,6,17,15,15,864.0,102.5,2.6,25.3,743.0,543.76,406.86
2018,6,17,15,30,853.0,100.0,2.6,25.3,703.0,497.53,370.38
2018,6,17,15,45,838.5,97.5,2.75,25.1,658.5,448.52,331.39
2018,6,17,16,0,824.0,95.0,2.9,24.9,614.0,397.9,289.95
2018,6,17,16,15,805.5,92.0,3.05,24.6,566.5,345.33,246.08
2018,6,17,16,30,787.0,89.0,3.2,24.3,519.0,293.06,201.71
2018,6,17,16,45,762.0,85.5,3.3,24.0,469.5,239.55,156.7
2018,6,17,17,0,737.0,82.0,3.4,23.7,420.0,187.62,114.68
2018,6,17,17,15,702.5,78.0,3.55,23.05,369.5,136.15,77.97
2018,6,17,17,30,668.0,74.0,3.7,22.4,319.0,83.39,48.82
2018,6,17,17,45,621.0,69.0,3.9,21.75,269.5,55.48,42.66
2018,6,17,18,0,574.0,64.0,4.1,21.1,220.0,51.69,39.48
2018,6,17,18,15,506.0,57.0,4.25,20.15,174.0,46.19,34.67
2018,6,17,18,30,438.0,50.0,4.4,19.2,128.0,40.73,29.7
2018,6,17,18,45,339.0,40.5,4.5,18.25,90.0,33.07,22.56
2018,6,17,19,0,240.0,31.0,4.6,17.3,52.0,23.66,12.46
2018,6,17,19,15,134.5,18.0,4.65,16.55,28.5,14.16,0.0
2018,6,17,19,30,29.0,5.0,4.7,15.8,5.0,3.93,0.0
2018,6,17,19,45,14.5,2.5,4.75,15.1,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,18,4,45,16.5,5.5,2.55,11.75,6.0,0.0,0.0
2018,6,18,5,0,33.0,11.0,2.8,12.1,12.0,8.65,0.0
2018,6,18,5,15,58.0,23.5,2.9,12.65,29.0,17.78,7.14
2018,6,18,5,30,83.0,36.0,3.0,13.2,46.0,26.95,17.63
2018,6,18,5,45,87.5,52.0,3.1,13.75,67.0,38.85,28.68
2018,6,18,6,0,92.0,68.0,3.2,14.3,88.0,50.09,38.97
2018,6,18,6,15,62.0,89.5,3.15,14.8,104.5,64.97,52.3
2018,6,18,6,30,32.0,111.0,3.1,15.3,121.0,78.87,64.53
2018,6,18,6,45,92.5,135.5,3.05,15.85,171.5,97.07,75.1
2018,6,18,7,0,153.0,160.0,3.0,16.4,222.0,127.72,95.8
2018,6,18,7,15,248.0,171.0,2.95,17.05,287.0,162.09,118.4
2018,6,18,7,30,343.0,182.0,2.9,17.7,352.0,207.64,151.35
2018,6,18,7,45,533.5,149.0,2.8,18.3,444.5,258.66,186.89
2018,6,18,8,0,724.0,116.0,2.7,18.9,537.0,328.27,239.47
2018,6,18,8,15,772.5,109.0,2.7,19.5,591.5,382.66,284.55
2018,6,18,8,30,821.0,102.0,2.7,20.1,646.0,437.12,329.06
2018,6,18,8,45,835.0,104.0,2.7,20.65,688.5,485.03,368.01
2018,6,18,9,0,849.0,106.0,2.7,21.2,731.0,531.93,405.02
2018,6,18,9,15,856.5,109.5,2.75,21.75,768.0,575.28,438.42
2018,6,18,9,30,864.0,113.0,2.8,22.3,805.0,616.67,469.42
2018,6,18,9,45,868.0,117.0,2.85,22.85,836.5,654.12,496.72
2018,6,18,10,0,872.0,121.0,2.9,23.4,868.0,688.96,521.48
2018,6,18,10,15,878.5,122.0,2.95,23.85,894.5,720.37,543.53
2018,6,18,10,30,885.0,123.0,3.0,24.3,921.0,749.03,563.22
2018,6,18,10,45,890.5,123.5,3.1,24.8,941.5,773.65,579.93
2018,6,18,11,0,896.0,124.0,3.2,25.3,962.0,795.2,594.15
2018,6,18,11,15,899.5,124.0,3.35,25.65,975.5,811.64,604.82
2018,6,18,11,30,903.0,124.0,3.5,26.0,989.0,824.79,613.31
2018,6,18,11,45,841.0,165.5,3.6,26.4,975.0,828.54,614.87
2018,6,18,12,0,779.0,207.0,3.7,26.8,961.0,816.2,604.57
2018,6,18,12,15,735.0,236.0,3.85,26.95,946.5,814.69,602.65
2018,6,18,12,30,691.0,265.0,4.0,27.1,932.0,800.58,592.26
2018,6,18,12,45,716.0,245.0,4.15,27.2,930.5,798.5,591.89
2018,6,18,13,0,741.0,225.0,4.3,27.3,929.0,792.64,588.79
2018,6,18,13,15,738.0,223.5,4.45,27.25,915.0,777.09,578.61
2018,6,18,13,30,735.0,222.0,4.6,27.2,901.0,758.65,566.46
2018,6,18,13,45,728.0,219.5,4.7,27.2,878.0,733.68,549.3
2018,6,18,14,0,721.0,217.0,4.8,27.2,855.0,706.22,530.12
2018,6,18,14,15,775.5,178.5,4.85,26.95,844.0,684.0,515.7
2018,6,18,14,30,830.0,140.0,4.9,26.7,833.0,660.41,499.55
2018,6,18,14,45,845.5,124.5,4.95,26.5,805.0,621.25,470.94
2018,6,18,15,0,861.0,109.0,5.0,26.3,777.0,584.26,442.94
2018,6,18,15,15,856.5,103.5,5.0,26.3,739.0,541.06,408.87
2018,6,18,15,30,852.0,98.0,5.0,26.3,701.0,495.82,372.34
2018,6,18,15,45,838.5,95.5,5.05,25.55,657.0,447.33,333.49
2018,6,18,16,0,825.0,93.0,5.1,24.8,613.0,397.05,292.03
2018,6,18,16,15,808.0,89.5,5.15,24.25,566.0,344.55,247.59
2018,6,18,16,30,791.0,86.0,5.2,23.7,519.0,292.19,202.59
2018,6,18,16,45,767.5,82.5,5.2,23.2,470.0,238.83,157.13
2018,6,18,17,0,744.0,79.0,5.2,22.7,421.0,186.88,114.6
2018,6,18,17,15,713.0,74.5,5.15,21.95,371.0,135.02,77.03
2018,6,18,17,30,682.0,70.0,5.1,21.2,321.0,85.98,50.69
2018,6,18,17,45,638.0,65.5,5.0,20.5,272.0,53.16,40.87
2018,6,18,18,0,594.0,61.0,4.9,19.8,223.0,49.66,37.92
2018,6,18,18,15,529.5,54.5,4.7,19.1,177.0,44.47,33.33
2018,6,18,18,30,465.0,48.0,4.5,18.4,131.0,39.32,28.58
2018,6,18,18,45,368.0,39.0,4.35,17.7,92.5,31.98,21.7
2018,6,18,19,0,271.0,30.0,4.2,17.0,54.0,24.71,13.41
2018,6,18,19,15,153.5,18.0,4.05,16.5,30.0,14.16,0.0
2018,6,18,19,30,36.0,6.0,3.9,16.0,6.0,4.72,0.0
2018,6,18,19,45,18.0,3.0,3.8,15.55,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,19,4,45,33.0,6.5,2.9,11.8,7.5,0.0,0.0
2018,6,19,5,0,66.0,13.0,3.0,12.0,15.0,10.23,0.0
2018,6,19,5,15,143.5,27.5,3.0,12.4,42.0,20.76,9.2
2018,6,19,5,30,221.0,42.0,3.0,12.8,69.0,31.57,21.64
2018,6,19,5,45,379.0,47.0,3.0,13.2,118.5,38.01,28.0
2018,6,19,6,0,537.0,52.0,3.0,13.6,168.0,42.69,32.5
2018,6,19,6,15,540.0,62.5,3.0,13.95,205.0,50.28,39.41
2018,6,19,6,30,543.0,73.0,3.0,14.3,242.0,57.48,45.82
2018,6,19,6,45,603.0,78.0,3.0,14.65,296.5,75.51,49.21
2018,6,19,7,0,663.0,83.0,3.0,15.0,351.0,123.34,72.99
2018,6,19,7,15,721.5,80.5,3.0,15.35,407.5,175.23,109.12
2018,6,19,7,30,780.0,78.0,3.0,15.7,464.0,228.25,151.33
2018,6,19,7,45,801.5,81.0,3.0,16.05,513.0,281.3,197.48
2018,6,19,8,0,823.0,84.0,3.0,16.4,562.0,335.29,244.83
2018,6,19,8,15,840.5,86.0,3.0,17.05,609.0,388.98,291.16
2018,6,19,8,30,858.0,88.0,3.0,17.7,656.0,440.5,334.67
2018,6,19,8,45,872.5,89.0,3.0,18.35,699.0,489.38,374.93
2018,6,19,9,0,887.0,90.0,3.0,19.0,742.0,537.3,413.17
2018,6,19,9,15,898.5,90.5,3.0,19.75,781.0,581.93,447.58
2018,6,19,9,30,910.0,91.0,3.0,20.5,820.0,624.82,479.62
2018,6,19,9,45,920.0,91.0,3.05,21.25,853.5,664.39,508.46
2018,6,19,10,0,930.0,91.0,3.1,22.0,887.0,701.65,534.87
2018,6,19,10,15,936.0,92.0,3.1,22.65,914.5,734.51,557.46
2018,6,19,10,30,942.0,93.0,3.1,23.3,942.0,764.43,577.46
2018,6,19,10,45,946.5,93.0,3.15,23.9,962.5,789.29,593.6
2018,6,19,11,0,951.0,93.0,3.2,24.5,983.0,810.87,606.67
2018,6,19,11,15,953.5,93.5,3.3,24.95,996.5,827.94,617.26
2018,6,19,11,30,956.0,94.0,3.4,25.4,1010.0,841.49,625.52
2018,6,19,11,45,957.5,94.0,3.45,25.8,1016.0,850.26,630.45
2018,6,19,12,0,959.0,94.0,3.5,26.2,1022.0,855.46,633.07
2018,6,19,12,15,955.5,96.5,3.6,26.5,1020.0,855.17,632.6
2018,6,19,12,30,952.0,99.0,3.7,26.8,1018.0,851.31,629.83
2018,6,19,12,45,945.5,103.0,3.8,27.05,1008.5,842.8,624.13
2018,6,19,13,0,939.0,107.0,3.9,27.3,999.0,830.84,616.16
2018,6,19,13,15,936.5,106.0,4.0,27.35,983.5,814.41,605.68
2018,6,19,13,30,934.0,105.0,4.1,27.4,968.0,794.55,592.86
2018,6,19,13,45,931.0,103.5,4.2,27.45,945.5,770.56,576.36
2018,6,19,14,0,928.0,102.0,4.3,27.5,923.0,743.33,557.14
2018,6,19,14,15,922.0,100.5,4.45,27.3,894.0,710.98,534.59
2018,6,19,14,30,916.0,99.0,4.6,27.1,865.0,675.85,509.65
2018,6,19,14,45,908.0,97.5,4.7,26.9,830.0,636.91,481.12
2018,6,19,15,0,900.0,96.0,4.8,26.7,795.0,595.71,450.11
2018,6,19,15,15,889.5,94.0,4.8,26.7,754.5,550.72,414.8
2018,6,19,15,30,879.0,92.0,4.8,26.7,714.0,504.12,377.35
2018,6,19,15,45,865.5,89.5,4.9,25.85,669.5,454.44,337.93
2018,6,19,16,0,852.0,87.0,5.0,25.0,625.0,403.91,296.47
2018,6,19,16,15,834.5,85.0,5.05,24.3,578.0,351.88,252.51
2018,6,19,16,30,817.0,83.0,5.1,23.6,531.0,297.41,205.91
2018,6,19,16,45,794.0,79.5,5.15,22.9,481.0,242.78,159.45
2018,6,19,17,0,771.0,76.0,5.2,22.2,431.0,189.47,115.75
2018,6,19,17,15,740.0,72.5,5.15,21.2,380.5,136.89,77.61
2018,6,19,17,30,709.0,69.0,5.1,20.2,330.0,87.08,50.93
2018,6,19,17,45,666.5,64.0,5.1,19.25,280.0,52.47,40.47
2018,6,19,18,0,624.0,59.0,5.1,18.3,230.0,48.51,37.16
2018,6,19,18,15,560.5,52.5,4.95,17.5,183.0,43.22,32.46
2018,6,19,18,30,497.0,46.0,4.8,16.7,136.0,37.95,27.62
2018,6,19,18,45,398.5,38.5,4.7,15.85,96.5,31.73,21.69
2018,6,19,19,0,300.0,31.0,4.6,15.0,57.0,25.67,14.39
2018,6,19,19,15,171.0,18.5,4.55,14.6,31.5,15.26,0.0
2018,6,19,19,30,42.0,6.0,4.5,14.2,6.0,4.72,0.0
2018,6,19,19,45,21.0,3.0,4.4,13.75,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,4,45,75.0,8.0,3.55,10.7,10.5,0.0,0.0
2018,6,20,5,0,150.0,16.0,3.7,10.9,21.0,12.59,0.0
2018,6,20,5,15,282.5,25.5,3.8,11.4,53.5,21.07,9.35
2018,6,20,5,30,415.0,35.0,3.9,11.9,86.0,29.06,19.53
2018,6,20,5,45,497.5,42.0,3.95,12.45,130.0,34.86,25.29
2018,6,20,6,0,580.0,49.0,4.0,13.0,174.0,40.77,30.86
2018,6,20,6,15,634.0,53.5,4.05,13.55,223.0,48.28,37.68
2018,6,20,6,30,688.0,58.0,4.1,14.1,272.0,52.4,41.32
2018,6,20,6,45,725.5,62.0,4.15,14.7,323.0,71.57,44.34
2018,6,20,7,0,763.0,66.0,4.2,15.3,374.0,123.0,68.97
2018,6,20,7,15,790.5,69.5,4.2,15.9,425.5,176.08,106.72
2018,6,20,7,30,818.0,73.0,4.2,16.5,477.0,231.3,152.06
2018,6,20,7,45,838.5,75.5,4.2,17.1,527.0,288.55,201.7
2018,6,20,8,0,859.0,78.0,4.2,17.7,577.0,343.09,249.57
2018,6,20,8,15,875.5,80.0,4.15,18.3,624.5,396.15,295.74
2018,6,20,8,30,892.0,82.0,4.1,18.9,672.0,448.94,340.58
2018,6,20,8,45,904.5,84.0,4.05,19.5,716.0,499.33,382.29
2018,6,20,9,0,917.0,86.0,4.0,20.1,760.0,548.52,421.73
2018,6,20,9,15,920.0,90.5,4.0,20.7,797.0,593.16,456.61
2018,6,20,9,30,923.0,95.0,4.0,21.3,834.0,635.34,488.55
2018,6,20,9,45,922.0,102.0,4.0,21.9,865.5,674.47,517.24
2018,6,20,10,0,921.0,109.0,4.0,22.5,897.0,710.47,542.86
2018,6,20,10,15,928.0,109.5,4.1,22.9,925.0,743.35,566.56
2018,6,20,10,30,935.0,110.0,4.2,23.3,953.0,773.38,587.79
2018,6,20,10,45,939.5,111.0,4.3,23.7,974.0,798.94,605.53
2018,6,20,11,0,944.0,112.0,4.4,24.1,995.0,821.22,620.1
2018,6,20,11,15,947.5,112.0,4.5,24.25,1009.0,838.54,631.7
2018,6,20,11,30,951.0,112.0,4.6,24.4,1023.0,852.38,641.14
2018,6,20,11,45,953.5,111.5,4.75,24.55,1029.5,861.52,647.72
2018,6,20,12,0,956.0,111.0,4.9,24.7,1036.0,867.11,651.96
2018,6,20,12,15,957.0,110.5,5.0,24.75,1035.5,867.96,652.97
2018,6,20,12,30,958.0,110.0,5.1,24.8,1035.0,865.23,651.61
2018,6,20,12,45,958.5,108.5,5.2,24.8,1027.0,857.69,647.13
2018,6,20,13,0,959.0,107.0,5.3,24.8,1019.0,846.52,640.18
2018,6,20,13,15,956.5,106.5,5.4,24.6,1003.0,830.27,630.21
2018,6,20,13,30,954.0,106.0,5.5,24.4,987.0,810.51,617.75
2018,6,20,13,45,949.5,104.5,5.55,24.2,963.5,785.04,600.18
2018,6,20,14,0,945.0,103.0,5.6,24.0,940.0,756.34,579.74
2018,6,20,14,15,939.5,102.0,5.6,23.7,911.0,724.3,556.48
2018,6,20,14,30,934.0,101.0,5.6,23.4,882.0,689.39,530.61
2018,6,20,14,45,926.0,99.5,5.65,23.1,846.5,649.84,500.84
2018,6,20,15,0,918.0,98.0,5.7,22.8,811.0,607.97,468.53
2018,6,20,15,15,907.5,96.0,5.7,22.8,770.0,562.27,431.8
2018,6,20,15,30,897.0,94.0,5.7,22.8,729.0,514.89,392.86
2018,6,20,15,45,883.5,91.5,5.6,22.0,684.0,464.38,351.49
2018,6,20,16,0,870.0,89.0,5.5,21.2,639.0,412.97,308.18
2018,6,20,16,15,853.5,86.0,5.45,20.65,590.5,359.54,262.02
2018,6,20,16,30,837.0,83.0,5.4,20.1,542.0,303.55,213.18
2018,6,20,16,45,815.0,79.5,5.35,19.55,491.5,248.06,165.07
2018,6,20,17,0,793.0,76.0,5.3,19.0,441.0,193.73,119.75
2018,6,20,17,15,762.5,72.0,5.15,18.35,389.5,139.54,79.68
2018,6,20,17,30,732.0,68.0,5.0,17.7,338.0,88.05,51.44
2018,6,20,17,45,690.0,63.5,4.9,17.1,287.5,56.72,44.59
2018,6,20,18,0,648.0,59.0,4.8,16.5,237.0,48.79,37.69
2018,6,20,18,15,585.0,53.0,4.65,15.85,189.0,43.83,33.25
2018,6,20,18,30,522.0,47.0,4.5,15.2,141.0,38.94,28.67
2018,6,20,18,45,423.5,38.5,4.3,14.6,100.0,31.86,21.94
2018,6,20,19,0,325.0,30.0,4.1,14.0,59.0,24.89,13.95
2018,6,20,19,15,186.0,18.0,4.1,13.55,32.5,14.84,0.0
2018,6,20,19,30,47.0,6.0,4.1,13.1,6.0,4.72,0.0
2018,6,20,19,45,23.5,3.0,4.05,12.7,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,6,21,4,45,76.5,8.0,3.0,10.0,10.5,0.0,0.0
2018,6,21,5,0,153.0,16.0,3.2,10.3,21.0,12.59,0.0
2018,6,21,5,15,289.0,26.0,3.25,10.85,54.5,21.52,9.57
2018,6,21,5,30,425.0,36.0,3.3,11.4,88.0,29.94,20.33
2018,6,21,5,45,508.5,42.5,3.4,11.95,132.5,35.34,25.77
2018,6,21,6,0,592.0,49.0,3.5,12.5,177.0,40.88,31.03
2018,6,21,6,15,646.0,54.0,3.45,13.1,226.5,48.82,38.24
2018,6,21,6,30,700.0,59.0,3.4,13.7,276.0,53.35,42.24
2018,6,21,6,45,737.0,63.0,3.35,14.35,327.5,72.08,45.06
2018,6,21,7,0,774.0,67.0,3.3,15.0,379.0,124.12,69.68
2018,6,21,7,15,801.0,70.0,3.25,15.65,430.5,177.36,107.3
2018,6,21,7,30,828.0,73.0,3.2,16.3,482.0,232.66,152.52
2018,6,21,7,45,848.0,76.0,3.2,17.0,532.5,290.74,202.61
2018,6,21,8,0,868.0,79.0,3.2,17.7,583.0,346.06,250.81
2018,6,21,8,15,884.0,81.0,3.15,18.35,630.5,399.43,296.91
2018,6,21,8,30,900.0,83.0,3.1,19.0,678.0,452.46,341.52
2018,6,21,8,45,912.0,85.0,3.1,19.7,722.0,503.02,382.92
2018,6,21,9,0,924.0,87.0,3.1,20.4,766.0,552.33,421.98
2018,6,21,9,15,934.0,88.0,3.05,21.05,805.0,598.17,457.13
2018,6,21,9,30,944.0,89.0,3.0,21.7,844.0,642.07,489.68
2018,6,21,9,45,952.0,90.0,2.95,22.35,878.0,682.55,518.74
2018,6,21,10,0,960.0,91.0,2.9,23.0,912.0,720.51,545.1
2018,6,21,10,15,965.5,91.0,2.9,23.6,939.0,753.15,567.39
2018,6,21,10,30,971.0,91.0,2.9,24.2,966.0,782.73,587.03
2018,6,21,10,45,975.0,92.5,2.9,24.8,987.5,809.29,603.75
2018,6,21,11,0,979.0,94.0,2.9,25.4,1009.0,832.43,617.36
2018,6,21,11,15,981.5,94.0,3.0,25.85,1022.5,849.62,627.9
2018,6,21,11,30,984.0,94.0,3.1,26.3,1036.0,863.19,636.07
2018,6,21,11,45,985.5,93.5,3.15,26.7,1042.0,871.87,640.87
2018,6,21,12,0,987.0,93.0,3.2,27.1,1048.0,876.87,643.32
2018,6,21,12,15,982.0,96.5,3.35,27.35,1045.5,876.35,643.18
2018,6,21,12,30,977.0,100.0,3.5,27.6,1043.0,872.15,640.66
2018,6,21,12,45,969.5,104.0,3.65,27.85,1033.0,862.77,634.73
2018,6,21,13,0,962.0,108.0,3.8,28.1,1023.0,849.87,626.49
2018,6,21,13,15,959.5,107.0,3.9,28.15,1006.5,833.2,615.99
2018,6,21,13,30,957.0,106.0,4.0,28.2,990.0,813.02,603.11
2018,6,21,13,45,952.5,105.0,4.15,28.2,967.0,787.96,586.4
2018,6,21,14,0,948.0,104.0,4.3,28.2,944.0,759.65,566.86
2018,6,21,14,15,942.0,103.0,4.4,28.0,914.5,727.24,544.28
2018,6,21,14,30,936.0,102.0,4.5,27.8,885.0,691.97,519.1
2018,6,21,14,45,928.5,100.0,4.55,27.6,849.5,652.27,490.11
2018,6,21,15,0,921.0,98.0,4.6,27.4,814.0,610.2,458.6
2018,6,21,15,15,910.5,96.0,4.6,27.4,773.0,564.41,422.96
2018,6,21,15,30,900.0,94.0,4.6,27.4,732.0,516.92,385.12
2018,6,21,15,45,886.0,91.5,4.65,26.75,686.5,466.08,344.76
2018,6,21,16,0,872.0,89.0,4.7,26.1,641.0,414.38,302.43
2018,6,21,16,15,853.5,86.5,4.65,25.6,592.0,360.6,257.16
2018,6,21,16,30,835.0,84.0,4.6,25.1,543.0,304.51,209.43
2018,6,21,16,45,811.5,81.0,4.6,24.6,492.5,249.2,162.63
2018,6,21,17,0,788.0,78.0,4.6,24.1,442.0,195.2,118.61
2018,6,21,17,15,757.0,74.0,4.6,23.3,390.0,141.21,79.53
2018,6,21,17,30,726.0,70.0,4.6,22.5,338.0,89.98,51.85
2018,6,21,17,45,681.5,65.0,4.55,21.7,287.0,57.79,44.67
2018,6,21,18,0,637.0,60.0,4.5,20.9,236.0,49.4,37.53
2018,6,21,18,15,571.5,54.0,4.3,19.95,188.0,44.47,33.22
2018,6,21,18,30,506.0,48.0,4.1,19.0,140.0,39.61,28.79
2018,6,21,18,45,403.0,39.5,3.9,18.05,99.0,32.56,22.21
2018,6,21,19,0,300.0,31.0,3.7,17.1,58.0,25.64,14.39
2018,6,21,19,15,173.5,19.0,3.7,16.55,32.5,15.68,0.0
2018,6,21,19,30,47.0,7.0,3.7,16.0,7.0,5.51,0.0
2018,6,21,19,45,23.5,3.5,3.65,15.5,3.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,22,4,45,62.5,8.0,1.95,10.95,10.0,0.0,0.0
2018,6,22,5,0,125.0,16.0,2.1,11.4,20.0,12.59,0.0
2018,6,22,5,15,255.5,26.5,2.2,12.0,52.0,21.86,9.58
2018,6,22,5,30,386.0,37.0,2.3,12.6,84.0,30.58,20.77
2018,6,22,5,45,472.0,44.5,2.4,13.25,128.0,36.69,26.82
2018,6,22,6,0,558.0,52.0,2.5,13.9,172.0,42.9,32.64
2018,6,22,6,15,615.0,57.5,2.4,14.75,221.5,47.36,36.69
2018,6,22,6,30,672.0,63.0,2.3,15.6,271.0,51.88,40.61
2018,6,22,6,45,711.0,67.5,2.25,16.4,322.5,74.09,47.13
2018,6,22,7,0,750.0,72.0,2.2,17.2,374.0,125.22,70.98
2018,6,22,7,15,778.5,75.5,2.05,18.4,425.5,177.77,107.27
