Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,2.3,13.15,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,2.5,13.4,8.0,5.51,0.0
2018,7,2,5,15,94.0,21.5,2.6,13.85,30.5,16.23,2.61
2018,7,2,5,30,156.0,36.0,2.7,14.3,53.0,26.97,17.17
2018,7,2,5,45,221.5,52.5,2.75,14.7,90.5,38.98,28.51
2018,7,2,6,0,287.0,69.0,2.8,15.1,128.0,50.81,39.37
2018,7,2,6,15,343.0,83.5,2.85,15.6,172.5,61.0,48.58
2018,7,2,6,30,399.0,98.0,2.9,16.1,217.0,71.0,57.4
2018,7,2,6,45,446.0,109.0,2.9,16.6,265.0,85.41,62.11
2018,7,2,7,0,493.0,120.0,2.9,17.1,313.0,127.5,83.32
2018,7,2,7,15,532.0,128.0,2.9,17.65,362.5,171.39,113.45
2018,7,2,7,30,571.0,136.0,2.9,18.2,412.0,222.37,153.39
2018,7,2,7,45,604.0,141.0,2.9,18.75,461.0,269.81,192.58
2018,7,2,8,0,637.0,146.0,2.9,19.3,510.0,319.85,234.4
2018,7,2,8,15,662.5,151.0,2.95,19.9,557.5,369.44,275.78
2018,7,2,8,30,688.0,156.0,3.0,20.5,605.0,420.19,317.29
2018,7,2,8,45,710.5,158.5,3.0,21.1,649.5,468.39,355.86
2018,7,2,9,0,733.0,161.0,3.0,21.7,694.0,516.8,393.54
2018,7,2,9,15,725.0,175.5,3.05,22.15,726.0,558.33,425.4
2018,7,2,9,30,717.0,190.0,3.1,22.6,758.0,597.09,454.27
2018,7,2,9,45,699.0,209.0,3.15,23.05,782.5,630.38,478.31
2018,7,2,10,0,681.0,228.0,3.2,23.5,807.0,659.98,499.05
2018,7,2,10,15,694.5,229.5,3.3,23.9,836.0,693.6,522.94
2018,7,2,10,30,708.0,231.0,3.4,24.3,865.0,725.39,545.12
2018,7,2,10,45,720.0,230.5,3.5,24.75,888.0,752.35,563.56
2018,7,2,11,0,732.0,230.0,3.6,25.2,911.0,776.95,580.16
2018,7,2,11,15,739.0,229.5,3.7,25.5,926.0,795.1,592.46
2018,7,2,11,30,746.0,229.0,3.8,25.8,941.0,810.41,602.73
2018,7,2,11,45,752.0,226.5,3.95,26.15,948.5,820.26,609.35
2018,7,2,12,0,758.0,224.0,4.1,26.5,956.0,827.04,613.85
2018,7,2,12,15,758.0,224.0,4.2,26.6,955.5,827.98,614.62
2018,7,2,12,30,758.0,224.0,4.3,26.7,955.0,825.74,613.23
2018,7,2,12,45,756.0,223.5,4.45,26.8,947.0,818.32,608.45
2018,7,2,13,0,754.0,223.0,4.6,26.9,939.0,807.79,601.63
2018,7,2,13,15,748.0,220.5,4.75,26.7,921.5,789.41,590.17
2018,7,2,13,30,742.0,218.0,4.9,26.5,904.0,768.18,576.53
2018,7,2,13,45,721.0,222.5,5.05,26.3,876.0,739.1,556.8
2018,7,2,14,0,700.0,227.0,5.2,26.1,848.0,708.06,535.33
2018,7,2,14,15,702.0,218.0,5.35,25.65,823.5,679.98,516.48
2018,7,2,14,30,704.0,209.0,5.5,25.2,799.0,649.23,495.13
2018,7,2,14,45,690.0,205.5,5.6,24.7,764.0,610.63,467.21
2018,7,2,15,0,676.0,202.0,5.7,24.2,729.0,570.75,437.65
2018,7,2,15,15,661.0,196.5,5.7,24.2,690.0,527.7,403.98
2018,7,2,15,30,646.0,191.0,5.7,24.2,651.0,483.98,369.12
2018,7,2,15,45,627.0,185.0,5.8,22.85,608.0,437.68,333.51
2018,7,2,16,0,608.0,179.0,5.9,21.5,565.0,391.61,296.92
2018,7,2,16,15,585.0,170.5,5.85,20.85,519.0,342.76,256.4
2018,7,2,16,30,562.0,162.0,5.8,20.2,473.0,291.46,213.42
2018,7,2,16,45,534.5,152.5,5.75,19.55,425.5,243.52,173.24
2018,7,2,17,0,507.0,143.0,5.7,18.9,378.0,197.8,135.79
2018,7,2,17,15,476.0,131.0,5.6,18.3,331.5,152.38,101.19
2018,7,2,17,30,445.0,119.0,5.5,17.7,285.0,110.1,74.08
2018,7,2,17,45,405.5,105.0,5.4,17.1,239.0,75.43,61.04
2018,7,2,18,0,366.0,91.0,5.3,16.5,193.0,66.11,52.97
2018,7,2,18,15,316.5,76.0,5.15,16.05,151.5,55.76,43.75
2018,7,2,18,30,267.0,61.0,5.0,15.6,110.0,45.19,34.13
2018,7,2,18,45,206.0,45.0,4.85,15.15,76.0,33.63,23.46
2018,7,2,19,0,145.0,29.0,4.7,14.7,42.0,21.88,11.76
2018,7,2,19,15,83.0,16.5,4.65,14.4,23.0,12.52,0.0
2018,7,2,19,30,21.0,4.0,4.6,14.1,4.0,3.15,0.0
2018,7,2,19,45,10.5,2.0,4.55,13.8,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,7,3,4,45,32.0,6.0,2.8,11.9,6.5,0.0,0.0
2018,7,3,5,0,64.0,12.0,3.0,12.2,13.0,9.44,0.0
2018,7,3,5,15,176.0,25.0,3.05,12.7,41.5,19.0,3.35
2018,7,3,5,30,288.0,38.0,3.1,13.2,70.0,29.01,18.93
2018,7,3,5,45,379.5,47.5,3.15,13.75,111.5,38.68,28.34
2018,7,3,6,0,471.0,57.0,3.2,14.3,153.0,46.22,35.43
2018,7,3,6,15,532.0,64.5,3.15,14.75,200.5,51.92,40.69
2018,7,3,6,30,593.0,72.0,3.1,15.2,248.0,57.61,45.75
2018,7,3,6,45,636.0,77.5,3.05,15.7,298.5,70.63,48.06
2018,7,3,7,0,679.0,83.0,3.0,16.2,349.0,119.1,69.85
2018,7,3,7,15,712.0,87.5,2.95,16.85,400.0,169.73,104.6
2018,7,3,7,30,745.0,92.0,2.9,17.5,451.0,226.89,150.27
2018,7,3,7,45,770.5,95.0,2.9,18.15,501.0,279.48,194.94
2018,7,3,8,0,796.0,98.0,2.9,18.8,551.0,333.54,241.32
2018,7,3,8,15,817.0,99.5,2.9,19.45,599.0,385.87,285.97
2018,7,3,8,30,838.0,101.0,2.9,20.1,647.0,438.55,329.85
2018,7,3,8,45,854.5,102.5,2.9,20.7,691.5,488.59,370.6
2018,7,3,9,0,871.0,104.0,2.9,21.3,736.0,537.8,409.46
2018,7,3,9,15,867.0,114.0,2.95,21.85,771.5,581.72,443.38
2018,7,3,9,30,863.0,124.0,3.0,22.4,807.0,622.67,474.04
2018,7,3,9,45,852.0,136.5,3.05,22.9,835.0,663.93,503.91
2018,7,3,10,0,841.0,149.0,3.1,23.4,863.0,697.4,527.5
2018,7,3,10,15,852.5,148.0,3.25,23.85,891.5,731.33,551.76
2018,7,3,10,30,864.0,147.0,3.4,24.3,920.0,753.58,567.71
2018,7,3,10,45,874.0,145.0,3.55,24.7,942.5,779.88,586.17
2018,7,3,11,0,884.0,143.0,3.7,25.1,965.0,803.36,602.4
2018,7,3,11,15,890.0,141.5,3.85,25.35,980.0,821.14,614.49
2018,7,3,11,30,896.0,140.0,4.0,25.6,995.0,835.73,624.15
2018,7,3,11,45,901.0,138.5,4.15,25.85,1003.0,846.28,631.1
2018,7,3,12,0,906.0,137.0,4.3,26.1,1011.0,853.51,635.88
2018,7,3,12,15,898.0,141.5,4.4,26.15,1007.5,851.58,634.77
2018,7,3,12,30,890.0,146.0,4.5,26.2,1004.0,846.3,631.51
2018,7,3,12,45,878.5,151.5,4.65,26.3,992.5,835.73,625.05
2018,7,3,13,0,867.0,157.0,4.8,26.4,981.0,822.01,616.5
2018,7,3,13,15,866.0,155.5,4.9,26.3,967.0,808.15,607.78
2018,7,3,13,30,865.0,154.0,5.0,26.2,953.0,791.03,596.41
2018,7,3,13,45,862.5,150.0,5.1,26.15,931.0,767.69,580.37
2018,7,3,14,0,860.0,146.0,5.2,26.1,909.0,741.23,561.84
2018,7,3,14,15,854.5,143.0,5.25,25.85,880.5,718.27,545.43
2018,7,3,14,30,849.0,140.0,5.3,25.6,852.0,683.77,520.52
2018,7,3,14,45,841.5,137.0,5.35,25.35,818.0,645.54,492.32
2018,7,3,15,0,834.0,134.0,5.4,25.1,784.0,605.14,461.81
2018,7,3,15,15,821.5,131.5,5.4,25.1,744.0,560.52,426.8
2018,7,3,15,30,809.0,129.0,5.4,25.1,704.0,514.59,389.96
2018,7,3,15,45,795.5,124.0,5.35,24.3,660.0,465.06,350.57
2018,7,3,16,0,782.0,119.0,5.3,23.5,616.0,414.85,309.46
2018,7,3,16,15,765.5,114.0,5.2,23.05,569.5,363.18,265.74
2018,7,3,16,30,749.0,109.0,5.1,22.6,523.0,308.62,219.09
2018,7,3,16,45,726.0,103.5,5.05,22.1,473.5,255.09,173.43
2018,7,3,17,0,703.0,98.0,5.0,21.6,424.0,202.97,130.08
2018,7,3,17,15,670.5,92.5,4.9,21.0,374.0,151.36,91.0
2018,7,3,17,30,638.0,87.0,4.8,20.4,324.0,102.77,61.41
2018,7,3,17,45,593.5,79.5,4.7,19.8,274.5,62.71,49.31
2018,7,3,18,0,549.0,72.0,4.6,19.2,225.0,57.38,44.78
2018,7,3,18,15,484.5,64.0,4.45,18.6,179.0,51.38,39.47
2018,7,3,18,30,420.0,56.0,4.3,18.0,133.0,45.37,33.94
2018,7,3,18,45,327.5,45.0,4.15,17.35,94.0,34.34,23.83
2018,7,3,19,0,235.0,34.0,4.0,16.7,55.0,25.82,14.71
2018,7,3,19,15,135.0,20.5,3.9,16.3,31.0,15.55,0.0
2018,7,3,19,30,35.0,7.0,3.8,15.9,7.0,5.51,0.0
2018,7,3,19,45,17.5,3.5,3.75,15.45,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,4,45,35.5,6.0,2.85,11.5,6.5,0.0,0.0
2018,7,4,5,0,71.0,12.0,3.1,11.8,13.0,9.44,0.0
2018,7,4,5,15,190.5,24.5,3.3,12.3,41.5,18.67,2.41
2018,7,4,5,30,310.0,37.0,3.5,12.8,70.0,30.45,20.11
2018,7,4,5,45,363.5,44.5,3.7,13.35,103.0,36.13,26.13
2018,7,4,6,0,417.0,52.0,3.9,13.9,136.0,41.81,31.56
2018,7,4,6,15,211.5,70.5,3.9,14.45,113.5,52.11,40.9
2018,7,4,6,30,6.0,89.0,3.9,15.0,91.0,65.8,53.06
2018,7,4,6,45,13.5,111.0,3.85,15.5,116.0,81.61,63.65
2018,7,4,7,0,21.0,133.0,3.8,16.0,141.0,99.5,77.73
2018,7,4,7,15,71.5,154.0,3.8,16.55,187.5,123.18,94.59
2018,7,4,7,30,122.0,175.0,3.8,17.1,234.0,155.02,118.24
2018,7,4,7,45,196.0,196.0,3.75,17.6,302.0,198.63,151.11
2018,7,4,8,0,270.0,217.0,3.7,18.1,370.0,252.38,192.76
2018,7,4,8,15,383.5,212.5,3.7,18.65,450.5,311.94,238.55
2018,7,4,8,30,497.0,208.0,3.7,19.2,531.0,378.63,290.35
2018,7,4,8,45,624.5,177.0,3.75,19.7,611.0,444.12,341.39
2018,7,4,9,0,752.0,146.0,3.8,20.2,691.0,514.75,396.2
2018,7,4,9,15,819.0,127.0,3.85,20.7,750.0,569.64,438.75
2018,7,4,9,30,886.0,108.0,3.9,21.2,809.0,623.61,479.98
2018,7,4,9,45,885.5,115.0,3.95,21.7,840.5,662.32,508.68
2018,7,4,10,0,885.0,122.0,4.0,22.2,872.0,698.04,534.55
2018,7,4,10,15,895.0,121.0,4.1,22.6,900.5,731.45,558.74
2018,7,4,10,30,905.0,120.0,4.2,23.0,929.0,762.27,580.65
2018,7,4,10,45,914.0,118.0,4.3,23.4,951.5,788.76,599.19
2018,7,4,11,0,923.0,116.0,4.4,23.8,974.0,812.28,614.81
2018,7,4,11,15,928.0,115.0,4.5,24.0,988.5,830.37,626.86
2018,7,4,11,30,933.0,114.0,4.6,24.2,1003.0,845.1,636.79
2018,7,4,11,45,937.5,112.0,4.7,24.45,1011.0,855.19,643.45
2018,7,4,12,0,942.0,110.0,4.8,24.7,1019.0,861.81,647.82
2018,7,4,12,15,942.5,110.0,4.9,24.7,1018.5,863.34,649.42
2018,7,4,12,30,943.0,110.0,5.0,24.7,1018.0,861.34,648.68
2018,7,4,12,45,942.0,109.0,5.1,24.75,1010.0,853.75,644.02
2018,7,4,13,0,941.0,108.0,5.2,24.8,1002.0,842.61,636.96
2018,7,4,13,15,940.0,106.5,5.2,24.7,987.5,827.51,627.04
2018,7,4,13,30,939.0,105.0,5.2,24.6,973.0,808.9,614.7
2018,7,4,13,45,938.0,102.0,5.2,24.5,951.5,785.55,598.81
2018,7,4,14,0,937.0,99.0,5.2,24.4,930.0,758.79,579.6
2018,7,4,14,15,932.5,97.0,5.2,24.25,901.5,727.22,556.64
2018,7,4,14,30,928.0,95.0,5.2,24.1,873.0,692.7,531.09
2018,7,4,14,45,922.5,92.5,5.2,23.9,839.0,654.35,502.26
2018,7,4,15,0,917.0,90.0,5.2,23.7,805.0,613.46,470.84
2018,7,4,15,15,907.0,88.5,5.2,23.7,765.0,568.69,435.31
2018,7,4,15,30,897.0,87.0,5.2,23.7,725.0,522.17,397.54
2018,7,4,15,45,885.5,85.0,5.15,23.0,681.5,473.05,357.68
2018,7,4,16,0,874.0,83.0,5.1,22.3,638.0,422.8,315.68
2018,7,4,16,15,860.0,79.5,5.05,21.8,590.5,369.55,270.01
2018,7,4,16,30,846.0,76.0,5.0,21.3,543.0,315.96,223.2
2018,7,4,16,45,825.5,73.0,4.95,20.8,493.5,261.14,175.52
2018,7,4,17,0,805.0,70.0,4.9,20.3,444.0,203.62,126.96
2018,7,4,17,15,776.5,66.5,4.8,19.7,392.5,148.97,84.95
2018,7,4,17,30,748.0,63.0,4.7,19.1,341.0,96.73,53.16
2018,7,4,17,45,707.5,59.0,4.6,18.45,290.5,53.41,41.43
2018,7,4,18,0,667.0,55.0,4.5,17.8,240.0,49.82,38.4
2018,7,4,18,15,606.5,49.5,4.25,17.15,192.0,44.82,33.95
2018,7,4,18,30,546.0,44.0,4.0,16.5,144.0,36.73,26.6
2018,7,4,18,45,449.5,36.5,3.7,15.85,102.5,30.35,20.56
2018,7,4,19,0,353.0,29.0,3.4,15.2,61.0,24.12,13.45
2018,7,4,19,15,213.0,18.5,3.25,14.85,34.5,15.31,0.0
2018,7,4,19,30,73.0,8.0,3.1,14.5,8.0,6.29,0.0
2018,7,4,19,45,36.5,4.0,3.0,14.1,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,7,5,4,45,63.0,6.0,1.85,10.05,7.0,0.0,0.0
2018,7,5,5,0,126.0,12.0,2.0,10.5,14.0,9.44,0.0
2018,7,5,5,15,271.0,21.5,2.25,11.2,44.5,17.83,1.19
2018,7,5,5,30,416.0,31.0,2.5,11.9,75.0,25.9,16.28
2018,7,5,5,45,503.5,37.5,2.75,12.65,118.5,31.4,22.04
2018,7,5,6,0,591.0,44.0,3.0,13.4,162.0,40.16,30.17
2018,7,5,6,15,646.0,49.0,2.95,14.05,211.0,44.76,34.43
2018,7,5,6,30,701.0,54.0,2.9,14.7,260.0,49.41,38.56
2018,7,5,6,45,738.5,57.5,2.9,15.35,311.0,62.45,40.37
2018,7,5,7,0,776.0,61.0,2.9,16.0,362.0,114.29,62.4
2018,7,5,7,15,802.5,63.5,2.8,16.65,413.0,167.35,98.77
2018,7,5,7,30,829.0,66.0,2.7,17.3,464.0,225.93,146.12
2018,7,5,7,45,849.0,68.5,2.6,17.95,514.0,280.56,193.11
2018,7,5,8,0,869.0,71.0,2.5,18.6,564.0,335.89,241.11
2018,7,5,8,15,884.0,73.0,2.4,19.3,611.0,389.39,287.02
2018,7,5,8,30,899.0,75.0,2.3,20.0,658.0,442.52,331.29
2018,7,5,8,45,910.5,76.5,2.2,20.65,701.5,492.95,372.09
2018,7,5,9,0,922.0,78.0,2.1,21.3,745.0,542.12,410.38
2018,7,5,9,15,931.5,79.0,2.0,22.0,784.5,588.26,444.9
2018,7,5,9,30,941.0,80.0,1.9,22.7,824.0,632.47,476.68
2018,7,5,9,45,948.5,80.5,1.8,23.4,857.5,672.84,504.54
2018,7,5,10,0,956.0,81.0,1.7,24.1,891.0,710.68,529.61
2018,7,5,10,15,961.0,82.0,1.7,24.75,918.5,744.53,551.95
2018,7,5,10,30,966.0,83.0,1.7,25.4,946.0,775.33,571.68
2018,7,5,10,45,969.0,84.0,1.65,26.1,967.0,801.44,586.47
2018,7,5,11,0,972.0,85.0,1.6,26.8,988.0,824.13,598.54
2018,7,5,11,15,974.5,85.0,1.65,27.3,1002.0,842.03,608.91
2018,7,5,11,30,977.0,85.0,1.7,27.8,1016.0,856.32,617.0
2018,7,5,11,45,978.0,85.0,1.75,28.3,1022.5,865.76,622.02
2018,7,5,12,0,979.0,85.0,1.8,28.8,1029.0,871.51,624.77
2018,7,5,12,15,974.5,88.5,1.95,29.15,1027.5,872.13,625.68
2018,7,5,12,30,970.0,92.0,2.1,29.5,1026.0,869.05,624.25
2018,7,5,12,45,963.0,95.0,2.2,29.8,1016.0,859.91,618.62
2018,7,5,13,0,956.0,98.0,2.3,30.1,1006.0,847.22,610.75
2018,7,5,13,15,953.0,97.5,2.45,30.25,990.5,831.19,601.45
2018,7,5,13,30,950.0,97.0,2.6,30.4,975.0,811.67,589.78
2018,7,5,13,45,946.5,95.5,2.75,30.55,952.5,787.51,574.91
2018,7,5,14,0,943.0,94.0,2.9,30.7,930.0,760.05,556.61
2018,7,5,14,15,937.5,93.0,3.0,30.6,901.5,728.48,535.33
2018,7,5,14,30,932.0,92.0,3.1,30.5,873.0,694.02,511.5
2018,7,5,14,45,925.0,90.0,3.2,30.45,838.0,655.03,483.8
2018,7,5,15,0,918.0,88.0,3.3,30.4,803.0,613.62,453.59
2018,7,5,15,15,908.0,86.0,3.3,30.4,763.0,568.37,419.4
2018,7,5,15,30,898.0,84.0,3.3,30.4,723.0,521.37,383.0
2018,7,5,15,45,886.5,81.0,3.35,29.9,678.5,471.34,344.14
2018,7,5,16,0,875.0,78.0,3.4,29.4,634.0,420.2,303.12
2018,7,5,16,15,860.0,75.5,3.4,29.0,586.5,367.41,259.52
2018,7,5,16,30,845.0,73.0,3.4,28.6,539.0,314.37,214.83
2018,7,5,16,45,823.5,70.0,3.35,28.2,489.0,259.37,168.63
2018,7,5,17,0,802.0,67.0,3.3,27.8,439.0,201.73,121.56
2018,7,5,17,15,772.5,64.0,3.2,27.1,388.0,147.52,81.2
2018,7,5,17,30,743.0,61.0,3.1,26.4,337.0,95.81,50.58
2018,7,5,17,45,634.5,57.0,2.95,25.7,268.0,50.84,37.97
2018,7,5,18,0,526.0,53.0,2.8,25.0,199.0,42.91,31.31
2018,7,5,18,15,358.5,39.0,2.6,23.85,129.5,31.03,21.13
2018,7,5,18,30,191.0,25.0,2.4,22.7,60.0,19.39,11.02
2018,7,5,18,45,156.5,19.5,2.15,21.55,42.5,15.23,7.25
2018,7,5,19,0,122.0,14.0,1.9,20.4,25.0,11.0,2.88
2018,7,5,19,15,73.0,9.0,2.25,20.05,14.5,6.94,0.0
2018,7,5,19,30,24.0,4.0,2.6,19.7,4.0,3.15,0.0
2018,7,5,19,45,12.0,2.0,2.9,19.3,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.25,18.55,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.3,17.85,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.75,15.35,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.8,15.4,1.0,0.79,0.0
2018,7,6,5,15,0.0,3.0,2.85,15.65,3.0,2.27,0.0
2018,7,6,5,30,0.0,5.0,2.9,15.9,5.0,3.78,0.0
2018,7,6,5,45,0.0,6.5,2.95,16.15,6.5,4.92,0.0
2018,7,6,6,0,0.0,8.0,3.0,16.4,8.0,6.06,0.0
2018,7,6,6,15,0.0,10.5,2.9,16.75,10.5,7.96,1.43
2018,7,6,6,30,0.0,13.0,2.8,17.1,13.0,9.87,3.14
2018,7,6,6,45,0.0,26.5,2.75,17.45,26.5,20.19,11.53
2018,7,6,7,0,0.0,40.0,2.7,17.8,40.0,30.56,20.24
2018,7,6,7,15,22.5,106.0,2.7,18.3,117.0,83.39,63.27
2018,7,6,7,30,45.0,172.0,2.7,18.8,194.0,136.72,105.72
2018,7,6,7,45,22.5,140.0,2.75,19.25,151.0,112.63,86.59
2018,7,6,8,0,0.0,108.0,2.8,19.7,108.0,82.9,62.76
2018,7,6,8,15,2.5,131.0,2.65,20.35,132.5,101.38,77.36
2018,7,6,8,30,5.0,154.0,2.5,21.0,157.0,120.27,92.05
2018,7,6,8,45,2.5,117.5,2.4,21.6,119.0,91.74,68.78
2018,7,6,9,0,0.0,81.0,2.3,22.2,81.0,62.51,45.02
2018,7,6,9,15,0.0,78.0,2.25,23.0,78.0,60.23,42.96
2018,7,6,9,30,0.0,75.0,2.2,23.8,75.0,57.96,40.91
2018,7,6,9,45,5.0,137.0,2.15,24.55,141.0,109.34,81.33
2018,7,6,10,0,10.0,199.0,2.1,25.3,207.0,161.42,121.33
2018,7,6,10,15,100.0,241.5,2.2,26.4,330.5,272.79,206.76
2018,7,6,10,30,190.0,284.0,2.3,27.5,454.0,385.04,289.67
2018,7,6,10,45,441.0,239.5,2.35,28.55,646.0,552.0,411.61
2018,7,6,11,0,692.0,195.0,2.4,29.6,838.0,719.59,527.75
2018,7,6,11,15,770.0,169.0,2.55,30.35,894.0,764.66,557.45
2018,7,6,11,30,848.0,143.0,2.7,31.1,950.0,802.79,582.55
2018,7,6,11,45,867.5,134.5,2.85,31.8,965.5,819.23,592.16
2018,7,6,12,0,887.0,126.0,3.0,32.5,981.0,832.58,599.89
2018,7,6,12,15,850.0,148.5,3.15,32.7,967.0,821.36,592.71
2018,7,6,12,30,813.0,171.0,3.3,32.9,953.0,821.56,593.08
2018,7,6,12,45,864.0,138.0,3.45,33.05,963.0,817.13,590.88
2018,7,6,13,0,915.0,105.0,3.6,33.2,973.0,822.01,594.73
2018,7,6,13,15,858.5,133.5,3.75,33.2,938.0,788.84,573.54
2018,7,6,13,30,802.0,162.0,3.9,33.2,903.0,765.0,557.13
2018,7,6,13,45,718.5,209.0,4.05,33.2,861.0,730.45,532.4
2018,7,6,14,0,635.0,256.0,4.2,33.2,819.0,689.72,503.38
2018,7,6,14,15,747.5,186.0,4.3,32.95,827.5,688.77,505.26
2018,7,6,14,30,860.0,116.0,4.4,32.7,836.0,668.81,493.4
2018,7,6,14,45,879.0,99.5,4.5,32.5,809.0,636.24,470.37
2018,7,6,15,0,898.0,83.0,4.6,32.3,782.0,599.04,443.32
2018,7,6,15,15,888.0,81.5,4.6,32.3,743.0,555.06,409.78
2018,7,6,15,30,878.0,80.0,4.6,32.3,704.0,509.38,374.14
2018,7,6,15,45,866.5,77.5,4.6,31.45,661.0,460.7,336.51
2018,7,6,16,0,855.0,75.0,4.6,30.6,618.0,410.96,296.76
2018,7,6,16,15,810.5,81.5,4.6,29.9,564.5,356.56,252.74
2018,7,6,16,30,766.0,88.0,4.6,29.2,511.0,302.65,208.58
2018,7,6,16,45,736.0,85.5,4.55,28.5,460.5,249.5,164.58
2018,7,6,17,0,706.0,83.0,4.5,27.8,410.0,198.46,123.29
2018,7,6,17,15,685.5,76.5,4.4,26.95,363.5,147.78,85.1
2018,7,6,17,30,665.0,70.0,4.3,26.1,317.0,94.67,51.73
2018,7,6,17,45,615.0,65.5,4.2,25.25,267.0,52.82,39.74
2018,7,6,18,0,565.0,61.0,4.1,24.4,217.0,49.29,36.87
2018,7,6,18,15,496.5,54.0,4.0,23.7,171.0,43.73,32.05
2018,7,6,18,30,428.0,47.0,3.9,23.0,125.0,38.19,27.08
2018,7,6,18,45,343.0,37.5,3.85,22.3,88.0,30.57,20.1
2018,7,6,19,0,258.0,28.0,3.8,21.6,51.0,22.93,11.96
2018,7,6,19,15,156.0,17.0,3.75,21.25,28.5,13.92,0.0
2018,7,6,19,30,54.0,6.0,3.7,20.9,6.0,4.72,0.0
2018,7,6,19,45,27.0,3.0,3.7,20.55,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,20.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.65,19.95,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.6,19.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.25,18.7,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,18.05,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.65,17.45,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.55,16.8,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,7,4,45,50.5,4.5,2.25,14.5,5.5,0.0,0.0
2018,7,7,5,0,101.0,9.0,2.5,14.7,11.0,7.08,0.0
2018,7,7,5,15,251.5,19.5,2.55,15.2,41.0,16.1,0.0
2018,7,7,5,30,402.0,30.0,2.6,15.7,71.0,25.03,15.1
2018,7,7,5,45,489.5,36.5,2.7,16.25,113.5,30.52,20.88
2018,7,7,6,0,577.0,43.0,2.8,16.8,156.0,39.2,28.86
2018,7,7,6,15,633.0,47.0,2.75,17.6,204.0,42.98,32.34
2018,7,7,6,30,689.0,51.0,2.7,18.4,252.0,46.87,35.74
2018,7,7,6,45,727.5,55.0,2.7,19.25,303.0,60.12,37.95
2018,7,7,7,0,766.0,59.0,2.7,20.1,354.0,111.85,59.73
2018,7,7,7,15,793.0,62.0,2.75,21.05,405.0,164.86,95.49
2018,7,7,7,30,820.0,65.0,2.8,22.0,456.0,223.48,141.99
2018,7,7,7,45,840.5,67.0,2.85,22.95,505.5,277.42,187.5
2018,7,7,8,0,861.0,69.0,2.9,23.9,555.0,332.11,234.06
2018,7,7,8,15,876.5,71.0,3.0,24.65,602.5,385.48,279.31
2018,7,7,8,30,892.0,73.0,3.1,25.4,650.0,438.54,323.21
2018,7,7,8,45,887.0,82.0,3.2,26.1,688.5,487.66,363.04
2018,7,7,9,0,882.0,91.0,3.3,26.8,727.0,534.02,399.4
2018,7,7,9,15,908.0,85.5,3.4,27.45,771.5,582.08,435.95
2018,7,7,9,30,934.0,80.0,3.5,28.1,816.0,629.51,471.04
2018,7,7,9,45,940.5,81.0,3.6,28.75,849.5,669.57,499.88
2018,7,7,10,0,947.0,82.0,3.7,29.4,883.0,707.06,526.18
2018,7,7,10,15,952.5,83.0,3.8,29.75,911.0,741.1,550.11
2018,7,7,10,30,958.0,84.0,3.9,30.1,939.0,772.15,571.54
2018,7,7,10,45,958.0,87.0,4.0,30.5,959.0,797.72,587.97
2018,7,7,11,0,958.0,90.0,4.1,30.9,979.0,819.75,601.7
2018,7,7,11,15,964.5,87.5,4.15,31.1,994.0,838.46,613.49
2018,7,7,11,30,971.0,85.0,4.2,31.3,1009.0,853.73,623.01
2018,7,7,11,45,972.5,85.0,4.3,31.45,1016.0,863.62,629.36
2018,7,7,12,0,974.0,85.0,4.4,31.6,1023.0,869.83,633.36
2018,7,7,12,15,967.5,89.0,4.45,31.7,1020.5,869.35,632.91
2018,7,7,12,30,961.0,93.0,4.5,31.8,1018.0,865.17,630.13
2018,7,7,12,45,944.0,104.0,4.55,31.9,1006.0,854.91,623.39
2018,7,7,13,0,927.0,115.0,4.6,32.0,994.0,841.19,614.43
2018,7,7,13,15,829.0,165.5,4.7,32.0,942.5,805.02,589.94
2018,7,7,13,30,731.0,216.0,4.8,32.0,891.0,764.0,560.55
2018,7,7,13,45,606.5,274.0,4.85,31.95,825.0,702.02,516.1
2018,7,7,14,0,482.0,332.0,4.9,31.9,759.0,641.75,472.41
2018,7,7,14,15,417.0,336.5,5.0,31.7,697.5,583.94,431.75
2018,7,7,14,30,352.0,341.0,5.1,31.5,636.0,520.48,386.49
2018,7,7,14,45,394.5,307.0,5.15,31.25,624.5,512.06,381.37
2018,7,7,15,0,437.0,273.0,5.2,31.0,613.0,491.4,366.85
2018,7,7,15,15,432.5,261.5,5.2,31.0,583.5,458.32,341.92
2018,7,7,15,30,428.0,250.0,5.2,31.0,554.0,424.35,315.89
2018,7,7,15,45,625.5,171.5,5.35,30.2,584.5,431.62,319.77
2018,7,7,16,0,823.0,93.0,5.5,29.4,615.0,414.04,302.23
2018,7,7,16,15,807.0,88.5,5.5,28.65,567.5,360.92,258.36
2018,7,7,16,30,791.0,84.0,5.5,27.9,520.0,307.81,213.65
2018,7,7,16,45,792.0,75.5,5.5,27.2,477.0,255.73,168.79
2018,7,7,17,0,793.0,67.0,5.5,26.5,434.0,202.37,123.71
2018,7,7,17,15,766.5,63.0,5.4,25.6,383.5,148.12,82.49
2018,7,7,17,30,740.0,59.0,5.3,24.7,333.0,96.06,50.63
2018,7,7,17,45,703.0,55.0,5.2,23.8,284.0,50.23,37.77
2018,7,7,18,0,666.0,51.0,5.1,22.9,235.0,46.59,34.77
2018,7,7,18,15,609.0,46.0,4.95,22.0,188.0,41.93,30.74
2018,7,7,18,30,552.0,41.0,4.8,21.1,141.0,37.35,26.57
2018,7,7,18,45,461.5,34.0,4.65,20.25,100.5,28.4,18.45
2018,7,7,19,0,371.0,27.0,4.5,19.4,60.0,22.52,11.71
2018,7,7,19,15,216.5,16.5,4.45,18.95,33.0,13.61,0.0
2018,7,7,19,30,62.0,6.0,4.4,18.5,6.0,4.72,0.0
2018,7,7,19,45,31.0,3.0,4.35,18.0,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.25,17.2,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.1,16.65,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,8,4,45,51.5,5.0,3.65,12.55,5.5,0.0,0.0
2018,7,8,5,0,103.0,10.0,3.7,12.7,11.0,7.87,0.0
2018,7,8,5,15,256.5,19.0,3.75,13.3,40.5,15.7,0.0
2018,7,8,5,30,410.0,28.0,3.8,13.9,70.0,23.42,13.8
2018,7,8,5,45,497.0,34.5,3.8,14.5,112.5,31.46,21.83
2018,7,8,6,0,584.0,41.0,3.8,15.1,155.0,37.57,27.61
2018,7,8,6,15,638.5,46.0,3.8,16.0,203.5,42.22,31.87
2018,7,8,6,30,693.0,51.0,3.8,16.9,252.0,46.92,36.0
2018,7,8,6,45,729.5,55.0,3.8,17.85,302.5,60.21,38.2
2018,7,8,7,0,766.0,59.0,3.8,18.8,353.0,111.92,60.14
2018,7,8,7,15,792.0,62.0,3.8,19.5,403.5,164.85,96.25
2018,7,8,7,30,818.0,65.0,3.8,20.2,454.0,223.25,143.19
2018,7,8,7,45,837.0,68.0,3.85,20.95,503.5,277.59,189.75
2018,7,8,8,0,856.0,71.0,3.9,21.7,553.0,332.55,237.33
2018,7,8,8,15,871.0,72.5,3.95,22.5,599.5,385.13,282.54
2018,7,8,8,30,886.0,74.0,4.0,23.3,646.0,437.35,326.32
2018,7,8,8,45,897.0,76.5,4.1,24.05,689.5,487.99,367.73
2018,7,8,9,0,908.0,79.0,4.2,24.8,733.0,537.37,406.87
2018,7,8,9,15,914.5,82.0,4.25,25.4,771.5,583.22,442.32
2018,7,8,9,30,921.0,85.0,4.3,26.0,810.0,626.95,475.14
2018,7,8,9,45,924.5,88.5,4.4,26.6,843.0,666.9,504.42
2018,7,8,10,0,928.0,92.0,4.5,27.2,876.0,704.1,530.97
2018,7,8,10,15,933.5,93.0,4.55,27.55,903.5,737.61,554.81
2018,7,8,10,30,939.0,94.0,4.6,27.9,931.0,768.18,576.15
2018,7,8,10,45,943.5,94.5,4.65,28.3,952.5,794.48,593.53
2018,7,8,11,0,948.0,95.0,4.7,28.7,974.0,817.51,608.06
2018,7,8,11,15,951.0,95.5,4.8,28.9,988.5,835.98,620.25
2018,7,8,11,30,954.0,96.0,4.9,29.1,1003.0,850.95,630.11
2018,7,8,11,45,955.5,96.0,4.95,29.3,1010.0,860.71,636.23
2018,7,8,12,0,957.0,96.0,5.0,29.5,1017.0,866.86,640.0
2018,7,8,12,15,956.5,96.5,5.1,29.5,1016.5,868.2,641.42
2018,7,8,12,30,956.0,97.0,5.2,29.5,1016.0,865.92,640.48
2018,7,8,12,45,954.5,96.5,5.3,29.5,1008.0,858.36,636.02
2018,7,8,13,0,953.0,96.0,5.4,29.5,1000.0,847.19,629.17
2018,7,8,13,15,950.0,95.5,5.45,29.45,984.5,831.26,618.98
2018,7,8,13,30,947.0,95.0,5.5,29.4,969.0,811.84,606.4
2018,7,8,13,45,942.5,94.5,5.55,29.3,946.5,787.9,590.79
2018,7,8,14,0,938.0,94.0,5.6,29.2,924.0,760.73,571.96
2018,7,8,14,15,932.5,92.5,5.6,28.95,895.5,728.88,549.4
2018,7,8,14,30,927.0,91.0,5.6,28.7,867.0,694.14,524.29
2018,7,8,14,45,919.5,89.5,5.6,28.5,832.5,655.44,495.64
2018,7,8,15,0,912.0,88.0,5.6,28.3,798.0,614.35,464.56
2018,7,8,15,15,902.0,86.5,5.6,28.3,758.0,569.74,429.71
2018,7,8,15,30,892.0,85.0,5.6,28.3,718.0,523.37,392.67
2018,7,8,15,45,879.0,83.0,5.6,27.6,674.0,473.72,353.21
2018,7,8,16,0,866.0,81.0,5.6,26.9,630.0,423.09,311.72
2018,7,8,16,15,850.5,78.0,5.6,26.4,582.5,370.03,267.0
2018,7,8,16,30,835.0,75.0,5.6,25.9,535.0,316.77,221.26
2018,7,8,16,45,814.0,71.5,5.55,25.4,485.0,261.84,174.16
2018,7,8,17,0,793.0,68.0,5.5,24.9,435.0,204.36,126.15
2018,7,8,17,15,764.5,65.0,5.45,24.1,384.5,150.58,85.0
2018,7,8,17,30,736.0,62.0,5.4,23.3,334.0,99.19,53.28
2018,7,8,17,45,697.0,57.5,5.3,22.55,284.0,52.1,39.59
2018,7,8,18,0,658.0,53.0,5.2,21.8,234.0,48.1,36.25
2018,7,8,18,15,598.5,47.5,5.1,20.95,186.5,43.08,31.87
2018,7,8,18,30,539.0,42.0,5.0,20.1,139.0,35.11,24.75
2018,7,8,18,45,446.0,34.5,4.85,19.25,98.5,28.72,18.8
2018,7,8,19,0,353.0,27.0,4.7,18.4,58.0,22.46,11.64
2018,7,8,19,15,205.0,16.5,4.7,17.85,32.0,12.98,0.0
2018,7,8,19,30,57.0,6.0,4.7,17.3,6.0,4.72,0.0
2018,7,8,19,45,28.5,3.0,4.7,16.8,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,9,4,45,48.5,4.5,3.5,12.4,5.0,0.0,0.0
2018,7,9,5,0,97.0,9.0,3.6,12.6,10.0,7.08,0.0
2018,7,9,5,15,246.5,19.0,3.6,13.2,39.5,15.7,0.0
2018,7,9,5,30,396.0,29.0,3.6,13.8,69.0,24.2,14.35
2018,7,9,5,45,485.5,35.5,3.6,14.45,111.0,29.7,20.29
2018,7,9,6,0,575.0,42.0,3.6,15.1,153.0,38.34,28.29
2018,7,9,6,15,630.5,46.5,3.55,16.0,201.0,42.55,32.16
2018,7,9,6,30,686.0,51.0,3.5,16.9,249.0,46.83,35.93
2018,7,9,6,45,723.5,55.0,3.5,17.8,299.5,60.12,38.15
2018,7,9,7,0,761.0,59.0,3.5,18.7,350.0,111.63,60.07
2018,7,9,7,15,787.0,62.0,3.4,19.55,400.5,164.32,95.98
2018,7,9,7,30,813.0,65.0,3.3,20.4,451.0,222.47,142.58
2018,7,9,7,45,832.5,68.0,3.2,21.25,500.5,276.72,188.78
2018,7,9,8,0,852.0,71.0,3.1,22.1,550.0,331.66,235.91
2018,7,9,8,15,867.0,73.5,3.05,23.05,597.0,384.96,281.07
2018,7,9,8,30,882.0,76.0,3.0,24.0,644.0,437.93,324.66
2018,7,9,8,45,893.0,78.0,2.9,24.95,687.0,488.01,364.53
2018,7,9,9,0,904.0,80.0,2.8,25.9,730.0,536.85,401.91
2018,7,9,9,15,911.0,82.5,2.85,26.8,768.5,582.42,436.01
2018,7,9,9,30,918.0,85.0,2.9,27.7,807.0,625.94,467.45
2018,7,9,9,45,922.5,88.0,2.9,28.65,840.0,666.03,495.18
2018,7,9,10,0,927.0,91.0,2.9,29.6,873.0,703.46,520.14
2018,7,9,10,15,931.5,92.0,2.9,30.5,900.0,736.31,541.38
2018,7,9,10,30,936.0,93.0,2.9,31.4,927.0,766.17,560.01
2018,7,9,10,45,938.5,94.5,2.95,32.3,947.5,791.84,575.08
2018,7,9,11,0,941.0,96.0,3.0,33.2,968.0,814.15,587.34
2018,7,9,11,15,943.5,96.5,3.05,33.65,982.0,832.17,597.82
2018,7,9,11,30,946.0,97.0,3.1,34.1,996.0,846.69,606.05
2018,7,9,11,45,947.0,97.5,3.2,34.55,1003.0,856.45,611.53
2018,7,9,12,0,948.0,98.0,3.3,35.0,1010.0,862.62,614.76
2018,7,9,12,15,948.5,98.0,3.45,35.15,1010.0,864.37,616.25
2018,7,9,12,30,949.0,98.0,3.6,35.3,1010.0,862.53,615.49
2018,7,9,12,45,948.5,97.5,3.75,35.45,1002.5,855.84,611.65
2018,7,9,13,0,948.0,97.0,3.9,35.6,995.0,845.56,605.51
2018,7,9,13,15,945.5,96.0,4.1,35.5,980.0,829.68,596.55
2018,7,9,13,30,943.0,95.0,4.3,35.4,965.0,810.3,585.23
2018,7,9,13,45,939.0,95.0,4.45,35.3,943.5,787.26,571.2
2018,7,9,14,0,935.0,95.0,4.6,35.2,922.0,760.97,554.05
2018,7,9,14,15,929.0,93.5,4.75,34.9,893.0,728.87,532.8
2018,7,9,14,30,923.0,92.0,4.9,34.6,864.0,693.91,509.2
2018,7,9,14,45,915.5,91.0,5.05,34.25,830.0,655.77,482.74
2018,7,9,15,0,908.0,90.0,5.2,33.9,796.0,615.25,453.74
2018,7,9,15,15,898.0,88.0,5.2,33.9,756.0,570.34,419.68
2018,7,9,15,30,888.0,86.0,5.2,33.9,716.0,523.69,383.47
2018,7,9,15,45,876.0,83.5,5.45,33.05,672.0,474.2,345.83
2018,7,9,16,0,864.0,81.0,5.7,32.2,628.0,423.65,305.88
2018,7,9,16,15,849.5,77.5,5.75,31.5,581.0,370.57,262.34
2018,7,9,16,30,835.0,74.0,5.8,30.8,534.0,317.2,217.59
2018,7,9,16,45,815.5,70.5,5.85,30.15,484.5,262.6,171.66
2018,7,9,17,0,796.0,67.0,5.9,29.5,435.0,205.27,124.57
2018,7,9,17,15,768.0,64.0,5.8,28.55,384.5,151.33,83.87
2018,7,9,17,30,740.0,61.0,5.7,27.6,334.0,99.71,52.31
2018,7,9,17,45,701.0,56.0,5.65,26.65,283.5,50.98,37.94
2018,7,9,18,0,662.0,51.0,5.6,25.7,233.0,46.54,34.3
2018,7,9,18,15,603.5,46.0,5.45,24.75,186.0,41.88,30.31
2018,7,9,18,30,545.0,41.0,5.3,23.8,139.0,37.3,26.19
2018,7,9,18,45,452.5,34.0,5.1,22.85,98.5,28.36,18.15
2018,7,9,19,0,360.0,27.0,4.9,21.9,58.0,22.5,11.34
2018,7,9,19,15,209.5,16.5,4.85,21.35,32.0,12.98,0.0
2018,7,9,19,30,59.0,6.0,4.8,20.8,6.0,4.72,0.0
2018,7,9,19,45,29.5,3.0,4.8,20.25,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,19.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,19.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,19.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,18.95,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,18.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,18.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,18.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,18.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,17.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,17.6,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,10,4,45,55.0,4.5,2.35,14.4,5.0,0.0,0.0
2018,7,10,5,0,110.0,9.0,2.7,14.7,10.0,7.08,0.0
2018,7,10,5,15,268.0,18.0,2.95,15.15,39.5,14.91,0.0
2018,7,10,5,30,426.0,27.0,3.2,15.6,69.0,24.67,14.5
2018,7,10,5,45,513.5,33.5,3.45,16.1,112.0,30.7,20.97
2018,7,10,6,0,601.0,40.0,3.7,16.6,155.0,36.86,26.78
2018,7,10,6,15,656.0,44.0,3.65,17.45,203.5,40.76,30.38
2018,7,10,6,30,711.0,48.0,3.6,18.3,252.0,44.75,33.88
2018,7,10,6,45,748.5,51.0,3.55,19.15,303.0,57.8,35.66
2018,7,10,7,0,786.0,54.0,3.5,20.0,354.0,114.31,61.04
2018,7,10,7,15,812.5,57.0,3.4,21.15,405.5,168.1,97.35
2018,7,10,7,30,839.0,60.0,3.3,22.3,457.0,223.86,141.6
2018,7,10,7,45,858.5,63.0,3.2,23.4,507.5,279.55,188.58
2018,7,10,8,0,878.0,66.0,3.1,24.5,558.0,335.9,236.35
2018,7,10,8,15,893.0,67.5,3.0,25.5,605.5,389.71,281.51
2018,7,10,8,30,908.0,69.0,2.9,26.5,653.0,443.13,324.97
2018,7,10,8,45,920.0,71.0,2.85,27.45,697.5,494.95,365.83
2018,7,10,9,0,932.0,73.0,2.8,28.4,742.0,545.58,404.24
2018,7,10,9,15,938.5,76.0,2.75,29.25,781.5,592.6,438.76
2018,7,10,9,30,945.0,79.0,2.7,30.1,821.0,637.45,470.44
2018,7,10,9,45,948.5,82.5,2.7,30.95,854.5,678.46,498.53
2018,7,10,10,0,952.0,86.0,2.7,31.8,888.0,716.66,523.78
2018,7,10,10,15,957.5,87.0,2.75,32.3,916.5,751.05,546.81
2018,7,10,10,30,963.0,88.0,2.8,32.8,945.0,782.43,567.34
2018,7,10,10,45,967.0,89.0,2.85,33.25,967.0,809.52,583.91
2018,7,10,11,0,971.0,90.0,2.9,33.7,989.0,833.22,597.98
2018,7,10,11,15,973.5,90.5,3.05,33.9,1003.5,851.82,609.93
2018,7,10,11,30,976.0,91.0,3.2,34.1,1018.0,866.8,619.6
2018,7,10,11,45,977.0,91.5,3.3,34.25,1025.0,876.91,626.02
2018,7,10,12,0,978.0,92.0,3.4,34.4,1032.0,883.3,630.14
2018,7,10,12,15,976.5,93.0,3.6,34.35,1031.0,884.37,631.97
2018,7,10,12,30,975.0,94.0,3.8,34.3,1030.0,881.73,631.46
2018,7,10,12,45,972.5,94.0,3.95,34.2,1021.5,873.71,627.37
2018,7,10,13,0,970.0,94.0,4.1,34.1,1013.0,862.03,620.92
2018,7,10,13,15,967.5,93.5,4.25,33.85,997.5,846.28,612.18
2018,7,10,13,30,965.0,93.0,4.4,33.6,982.0,826.95,601.02
2018,7,10,13,45,960.5,92.0,4.55,33.3,959.5,802.19,586.26
2018,7,10,14,0,956.0,91.0,4.7,33.0,937.0,774.12,568.57
2018,7,10,14,15,950.5,90.0,4.85,32.6,908.0,742.19,547.72
2018,7,10,14,30,945.0,89.0,5.0,32.2,879.0,707.29,524.17
2018,7,10,14,45,937.5,88.0,5.15,31.75,844.5,668.37,497.11
2018,7,10,15,0,930.0,87.0,5.3,31.3,810.0,627.0,467.4
2018,7,10,15,15,920.0,85.5,5.3,31.3,769.5,581.59,432.6
2018,7,10,15,30,910.0,84.0,5.3,31.3,729.0,534.38,395.57
2018,7,10,15,45,898.0,81.5,5.5,30.1,684.5,483.84,357.15
2018,7,10,16,0,886.0,79.0,5.7,28.9,640.0,432.19,316.25
2018,7,10,16,15,871.0,76.0,5.7,28.05,592.0,378.2,271.5
2018,7,10,16,30,856.0,73.0,5.7,27.2,544.0,323.93,225.46
2018,7,10,16,45,835.0,70.5,5.75,26.4,493.5,268.58,178.35
2018,7,10,17,0,814.0,68.0,5.8,25.6,443.0,210.68,130.15
2018,7,10,17,15,785.5,64.5,5.75,24.55,391.5,155.14,87.52
2018,7,10,17,30,757.0,61.0,5.7,23.5,340.0,101.99,54.22
2018,7,10,17,45,717.0,56.5,5.6,22.5,289.0,51.59,39.16
2018,7,10,18,0,677.0,52.0,5.5,21.5,238.0,47.52,35.79
2018,7,10,18,15,616.5,47.0,5.4,20.55,190.0,42.84,31.71
2018,7,10,18,30,556.0,42.0,5.3,19.6,142.0,35.25,24.91
2018,7,10,18,45,459.0,35.0,5.15,18.7,100.5,29.22,19.23
2018,7,10,19,0,362.0,28.0,5.0,17.8,59.0,23.36,12.14
2018,7,10,19,15,209.5,17.0,4.95,17.3,32.5,13.38,0.0
2018,7,10,19,30,57.0,6.0,4.9,16.8,6.0,4.72,0.0
2018,7,10,19,45,28.5,3.0,4.85,16.25,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,11,4,45,48.5,4.5,2.5,12.25,5.0,0.0,0.0
2018,7,11,5,0,97.0,9.0,2.6,12.5,10.0,7.08,0.0
2018,7,11,5,15,249.0,18.5,2.7,13.1,38.5,15.32,0.0
2018,7,11,5,30,401.0,28.0,2.8,13.7,67.0,23.41,13.49
2018,7,11,5,45,491.5,34.0,2.85,14.3,109.0,31.01,21.39
2018,7,11,6,0,582.0,40.0,2.9,14.9,151.0,36.71,26.85
2018,7,11,6,15,638.5,45.0,2.85,15.6,199.5,41.4,31.19
2018,7,11,6,30,695.0,50.0,2.8,16.3,248.0,46.14,35.41
2018,7,11,6,45,733.5,53.5,2.7,16.95,299.0,59.52,37.48
2018,7,11,7,0,772.0,57.0,2.6,17.6,350.0,111.39,59.62
2018,7,11,7,15,799.5,60.0,2.55,18.4,401.5,168.91,99.54
2018,7,11,7,30,827.0,63.0,2.5,19.2,453.0,224.27,143.94
2018,7,11,7,45,847.0,65.5,2.45,20.05,503.0,279.12,190.75
2018,7,11,8,0,867.0,68.0,2.4,20.9,553.0,334.68,238.47
2018,7,11,8,15,882.5,70.0,2.35,21.7,600.5,388.62,284.29
2018,7,11,8,30,898.0,72.0,2.3,22.5,648.0,442.26,328.53
2018,7,11,8,45,910.0,73.5,2.3,23.35,692.0,493.25,369.35
2018,7,11,9,0,922.0,75.0,2.3,24.2,736.0,543.06,407.79
2018,7,11,9,15,927.5,78.5,2.3,25.05,775.0,589.61,442.45
2018,7,11,9,30,933.0,82.0,2.3,25.9,814.0,633.93,474.26
2018,7,11,9,45,935.5,86.0,2.3,26.75,847.0,674.36,502.23
2018,7,11,10,0,938.0,90.0,2.3,27.6,880.0,711.93,527.32
2018,7,11,10,15,944.0,91.5,2.35,28.35,908.5,746.74,550.36
2018,7,11,10,30,950.0,93.0,2.4,29.1,937.0,778.6,570.85
2018,7,11,10,45,954.0,93.5,2.45,29.8,958.5,804.98,586.66
2018,7,11,11,0,958.0,94.0,2.5,30.5,980.0,828.03,599.87
2018,7,11,11,15,960.5,94.0,2.65,31.05,994.0,846.02,610.77
2018,7,11,11,30,963.0,94.0,2.8,31.6,1008.0,860.44,619.37
2018,7,11,11,45,964.0,94.5,2.9,32.2,1015.0,870.46,624.71
2018,7,11,12,0,965.0,95.0,3.0,32.8,1022.0,876.82,627.74
2018,7,11,12,15,965.0,95.0,3.15,33.1,1021.5,878.26,628.75
2018,7,11,12,30,965.0,95.0,3.3,33.4,1021.0,876.03,627.46
2018,7,11,12,45,964.5,94.0,3.45,33.7,1013.5,868.86,623.01
2018,7,11,13,0,964.0,93.0,3.6,34.0,1006.0,858.0,616.22
2018,7,11,13,15,961.0,93.0,3.75,34.0,990.5,842.39,607.08
2018,7,11,13,30,958.0,93.0,3.9,34.0,975.0,823.24,595.59
2018,7,11,13,45,954.0,92.0,4.05,34.0,953.0,799.0,580.65
2018,7,11,14,0,950.0,91.0,4.2,34.0,931.0,771.46,562.85
2018,7,11,14,15,944.0,90.0,4.35,33.75,902.0,739.34,541.51
2018,7,11,14,30,938.0,89.0,4.5,33.5,873.0,704.31,517.61
2018,7,11,14,45,930.5,87.5,4.65,33.25,838.0,665.18,490.19
2018,7,11,15,0,923.0,86.0,4.8,33.0,803.0,623.61,460.44
2018,7,11,15,15,913.0,84.5,4.8,33.0,763.0,578.47,426.29
2018,7,11,15,30,903.0,83.0,4.8,33.0,723.0,531.54,389.94
2018,7,11,15,45,889.0,81.5,5.0,31.9,678.0,481.25,352.11
2018,7,11,16,0,875.0,80.0,5.2,30.8,633.0,430.04,311.99
2018,7,11,16,15,857.5,78.0,5.25,29.95,585.0,376.52,268.24
2018,7,11,16,30,840.0,76.0,5.3,29.1,537.0,322.97,223.4
2018,7,11,16,45,817.5,73.0,5.3,28.25,486.5,264.79,174.7
2018,7,11,17,0,795.0,70.0,5.3,27.4,436.0,209.99,129.43
2018,7,11,17,15,764.0,66.5,5.2,26.3,384.5,155.1,87.65
2018,7,11,17,30,733.0,63.0,5.1,25.2,333.0,102.91,55.01
2018,7,11,17,45,690.0,59.0,5.0,24.1,282.5,53.18,40.25
2018,7,11,18,0,647.0,55.0,4.9,23.0,232.0,49.6,37.36
2018,7,11,18,15,583.5,49.0,4.7,22.05,184.0,40.76,29.7
2018,7,11,18,30,520.0,43.0,4.5,21.1,136.0,35.76,25.18
2018,7,11,18,45,420.5,35.5,4.35,20.15,95.5,29.42,19.26
2018,7,11,19,0,321.0,28.0,4.2,19.2,55.0,23.23,11.81
2018,7,11,19,15,184.0,16.5,4.1,18.75,30.0,12.98,0.0
2018,7,11,19,30,47.0,5.0,4.0,18.3,5.0,3.93,0.0
2018,7,11,19,45,23.5,2.5,3.9,17.8,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,16.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
