Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,14,0,811.0,163.0,4.6,30.2,862.0,779.91,578.4
2018,7,31,14,15,804.5,159.5,4.65,29.85,833.5,747.43,556.86
2018,7,31,14,30,798.0,156.0,4.7,29.5,805.0,712.4,533.07
2018,7,31,14,45,790.0,152.0,4.75,29.15,771.0,673.56,506.02
2018,7,31,15,0,782.0,148.0,4.8,28.8,737.0,632.67,476.8
2018,7,31,15,15,767.5,145.0,4.8,28.8,696.5,586.99,442.5
2018,7,31,15,30,753.0,142.0,4.8,28.8,656.0,540.63,406.91
2018,7,31,15,45,739.0,135.5,4.9,27.65,612.0,489.7,369.01
2018,7,31,16,0,725.0,129.0,5.0,26.5,568.0,438.26,329.23
2018,7,31,16,15,708.5,121.5,5.0,25.55,521.0,384.77,286.09
2018,7,31,16,30,692.0,114.0,5.0,24.6,474.0,331.58,241.93
2018,7,31,16,45,667.5,107.0,5.05,23.65,425.0,277.17,196.21
2018,7,31,17,0,643.0,100.0,5.1,22.7,376.0,224.48,151.81
2018,7,31,17,15,607.5,92.5,5.05,21.7,326.0,171.65,109.26
2018,7,31,17,30,572.0,85.0,5.0,20.7,276.0,122.38,73.63
2018,7,31,17,45,524.0,76.0,4.95,19.65,228.0,75.34,48.07
2018,7,31,18,0,476.0,67.0,4.9,18.6,180.0,53.51,41.36
2018,7,31,18,15,404.5,56.0,4.85,17.85,136.0,45.13,33.8
2018,7,31,18,30,333.0,45.0,4.8,17.1,92.0,36.63,25.88
2018,7,31,18,45,228.5,31.0,4.75,16.4,57.5,23.65,13.15
2018,7,31,19,0,124.0,17.0,4.7,15.7,23.0,12.96,0.0
2018,7,31,19,15,62.0,8.5,4.6,15.4,11.5,6.69,0.0
2018,7,31,19,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,1,5,15,70.0,9.5,3.75,12.55,13.0,7.47,0.0
2018,8,1,5,30,140.0,19.0,3.8,13.1,26.0,14.48,0.0
2018,8,1,5,45,242.0,32.5,3.8,13.65,61.0,24.8,14.66
2018,8,1,6,0,344.0,46.0,3.8,14.2,96.0,37.43,27.01
2018,8,1,6,15,417.5,56.0,3.75,14.9,140.5,45.14,34.3
2018,8,1,6,30,491.0,66.0,3.7,15.6,185.0,52.79,41.28
2018,8,1,6,45,544.0,73.0,3.6,16.35,234.0,78.66,48.83
2018,8,1,7,0,597.0,80.0,3.5,17.1,283.0,126.24,76.09
2018,8,1,7,15,636.5,86.0,3.45,17.8,334.0,176.65,113.74
2018,8,1,7,30,676.0,92.0,3.4,18.5,385.0,231.01,158.5
2018,8,1,7,45,706.0,96.0,3.35,19.15,435.5,284.66,204.51
2018,8,1,8,0,736.0,100.0,3.3,19.8,486.0,342.64,253.88
2018,8,1,8,15,758.5,103.0,3.3,20.65,534.0,396.09,298.83
2018,8,1,8,30,781.0,106.0,3.3,21.5,582.0,450.25,343.05
2018,8,1,8,45,799.5,108.0,3.3,22.3,627.0,501.94,384.11
2018,8,1,9,0,818.0,110.0,3.3,23.1,672.0,553.3,423.57
2018,8,1,9,15,831.0,112.5,3.35,23.8,712.5,601.28,459.56
2018,8,1,9,30,844.0,115.0,3.4,24.5,753.0,643.08,490.14
2018,8,1,9,45,854.0,117.0,3.5,25.25,788.0,684.64,519.7
2018,8,1,10,0,864.0,119.0,3.6,26.0,823.0,724.09,547.0
2018,8,1,10,15,874.5,119.0,3.75,26.5,853.0,759.84,571.91
2018,8,1,10,30,885.0,119.0,3.9,27.0,883.0,793.07,594.19
2018,8,1,10,45,894.0,118.0,4.0,27.45,906.5,821.53,612.27
2018,8,1,11,0,903.0,117.0,4.1,27.9,930.0,847.02,628.27
2018,8,1,11,15,908.5,116.5,4.25,28.1,946.0,866.91,641.31
2018,8,1,11,30,914.0,116.0,4.4,28.3,962.0,883.43,652.15
2018,8,1,11,45,917.5,115.5,4.55,28.5,970.5,894.78,659.58
2018,8,1,12,0,921.0,115.0,4.7,28.7,979.0,902.58,664.98
2018,8,1,12,15,921.0,115.0,4.8,28.65,979.0,904.2,666.79
2018,8,1,12,30,921.0,115.0,4.9,28.6,979.0,902.19,666.27
2018,8,1,12,45,919.5,115.5,5.0,28.55,971.5,895.7,662.83
2018,8,1,13,0,918.0,116.0,5.1,28.5,964.0,885.62,657.02
2018,8,1,13,15,915.5,115.0,5.15,28.3,949.0,869.83,647.47
2018,8,1,13,30,913.0,114.0,5.2,28.1,934.0,850.56,635.57
2018,8,1,13,45,909.0,112.0,5.25,27.9,911.5,825.81,619.87
2018,8,1,14,0,905.0,110.0,5.3,27.7,889.0,797.81,601.83
2018,8,1,14,15,899.0,108.5,5.3,27.35,860.0,765.66,580.41
2018,8,1,14,30,893.0,107.0,5.3,27.0,831.0,730.67,555.83
2018,8,1,14,45,885.0,105.0,5.3,26.6,796.0,691.23,527.61
2018,8,1,15,0,877.0,103.0,5.3,26.2,761.0,649.46,496.97
2018,8,1,15,15,865.0,101.0,5.3,26.2,720.5,603.23,461.48
2018,8,1,15,30,853.0,99.0,5.3,26.2,680.0,555.45,423.95
2018,8,1,15,45,838.0,96.0,5.3,25.15,634.5,505.47,385.39
2018,8,1,16,0,823.0,93.0,5.3,24.1,589.0,452.51,343.15
2018,8,1,16,15,802.5,89.5,5.3,23.45,540.0,396.56,296.74
2018,8,1,16,30,782.0,86.0,5.3,22.8,491.0,341.07,249.47
2018,8,1,16,45,753.5,83.0,5.3,22.15,440.0,284.56,200.84
2018,8,1,17,0,725.0,80.0,5.3,21.5,389.0,230.0,153.96
2018,8,1,17,15,685.0,75.5,5.25,20.7,337.0,171.36,106.15
2018,8,1,17,30,645.0,71.0,5.2,19.9,285.0,119.52,68.49
2018,8,1,17,45,588.0,65.0,5.15,19.1,234.5,70.07,42.23
2018,8,1,18,0,531.0,59.0,5.1,18.3,184.0,47.87,36.46
2018,8,1,18,15,446.5,50.5,5.05,17.55,138.0,41.08,30.29
2018,8,1,18,30,362.0,42.0,5.0,16.8,92.0,34.36,23.91
2018,8,1,18,45,241.5,29.5,4.9,16.05,57.0,24.14,13.27
2018,8,1,19,0,121.0,17.0,4.8,15.3,22.0,13.38,0.0
2018,8,1,19,15,60.5,8.5,4.8,14.95,11.0,6.69,0.0
2018,8,1,19,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,13.75,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,2,5,15,50.5,9.0,3.75,11.75,11.5,7.08,0.0
2018,8,2,5,30,101.0,18.0,3.8,12.2,23.0,13.66,0.0
2018,8,2,5,45,189.5,33.5,3.9,12.6,56.0,25.29,14.94
2018,8,2,6,0,278.0,49.0,4.0,13.0,89.0,36.88,26.63
2018,8,2,6,15,351.5,62.5,3.95,13.6,133.5,46.9,36.02
2018,8,2,6,30,425.0,76.0,3.9,14.2,178.0,56.84,45.11
2018,8,2,6,45,482.5,85.0,3.9,14.8,227.0,83.32,54.06
2018,8,2,7,0,540.0,94.0,3.9,15.4,276.0,132.4,84.0
2018,8,2,7,15,584.0,101.0,3.95,16.1,327.5,181.26,120.71
2018,8,2,7,30,628.0,108.0,4.0,16.8,379.0,234.72,164.73
2018,8,2,7,45,664.5,111.5,4.05,17.55,430.0,287.45,209.81
2018,8,2,8,0,701.0,115.0,4.1,18.3,481.0,343.13,257.32
2018,8,2,8,15,727.0,119.0,4.15,19.1,530.5,397.71,303.4
2018,8,2,8,30,753.0,123.0,4.2,19.9,580.0,453.46,349.2
2018,8,2,8,45,775.5,124.5,4.25,20.75,626.0,506.57,391.66
2018,8,2,9,0,798.0,126.0,4.3,21.6,672.0,558.82,432.17
2018,8,2,9,15,813.0,128.5,4.4,22.2,713.5,607.31,469.31
2018,8,2,9,30,828.0,131.0,4.5,22.8,755.0,654.61,504.62
2018,8,2,9,45,840.5,132.0,4.55,23.45,791.0,697.44,535.54
2018,8,2,10,0,853.0,133.0,4.6,24.1,827.0,738.34,564.34
2018,8,2,10,15,863.5,133.5,4.65,24.5,857.0,766.52,584.33
2018,8,2,10,30,874.0,134.0,4.7,24.9,887.0,799.95,607.39
2018,8,2,10,45,883.5,132.5,4.75,25.35,910.5,828.2,625.49
2018,8,2,11,0,893.0,131.0,4.8,25.8,934.0,853.53,641.5
2018,8,2,11,15,898.5,131.5,4.85,26.05,950.5,874.13,654.75
2018,8,2,11,30,904.0,132.0,4.9,26.3,967.0,891.38,665.77
2018,8,2,11,45,908.5,130.5,4.9,26.55,975.5,902.67,672.44
2018,8,2,12,0,913.0,129.0,4.9,26.8,984.0,910.43,676.83
2018,8,2,12,15,917.5,126.5,5.0,26.85,985.5,913.77,679.53
2018,8,2,12,30,922.0,124.0,5.1,26.9,987.0,913.47,679.87
2018,8,2,12,45,926.5,120.0,5.2,26.9,981.0,908.18,677.05
2018,8,2,13,0,931.0,116.0,5.3,26.9,975.0,899.13,671.75
2018,8,2,13,15,930.5,114.0,5.4,26.75,960.5,883.89,662.66
2018,8,2,13,30,930.0,112.0,5.5,26.6,946.0,865.02,651.08
2018,8,2,13,45,928.5,109.5,5.55,26.45,924.5,841.35,635.88
2018,8,2,14,0,927.0,107.0,5.6,26.3,903.0,814.24,618.22
2018,8,2,14,15,923.0,104.0,5.65,25.9,874.0,781.5,596.89
2018,8,2,14,30,919.0,101.0,5.7,25.5,845.0,745.7,571.89
2018,8,2,14,45,914.0,98.0,5.7,25.15,810.5,706.34,543.39
2018,8,2,15,0,909.0,95.0,5.7,24.8,776.0,664.33,512.23
2018,8,2,15,15,897.5,93.0,5.7,24.8,734.5,616.98,475.57
2018,8,2,15,30,886.0,91.0,5.7,24.8,693.0,567.94,436.74
2018,8,2,15,45,874.0,88.0,5.7,23.45,648.0,516.36,397.05
2018,8,2,16,0,862.0,85.0,5.7,22.1,603.0,463.67,354.88
2018,8,2,16,15,844.5,82.0,5.65,21.45,554.0,408.0,307.9
2018,8,2,16,30,827.0,79.0,5.6,20.8,505.0,351.29,258.87
2018,8,2,16,45,801.5,75.5,5.6,20.1,453.0,292.63,207.72
2018,8,2,17,0,776.0,72.0,5.6,19.4,401.0,235.52,157.92
2018,8,2,17,15,736.5,68.5,5.5,18.7,348.0,178.02,110.28
2018,8,2,17,30,697.0,65.0,5.4,18.0,295.0,124.33,70.82
2018,8,2,17,45,639.0,60.0,5.35,17.3,242.5,69.04,40.3
2018,8,2,18,0,581.0,55.0,5.3,16.6,190.0,45.3,34.45
2018,8,2,18,15,491.5,48.0,5.15,16.0,142.5,39.48,29.06
2018,8,2,18,30,402.0,41.0,5.0,15.4,95.0,33.81,23.53
2018,8,2,18,45,268.5,29.0,4.85,14.8,58.5,23.86,12.78
2018,8,2,19,0,135.0,17.0,4.7,14.2,22.0,13.38,0.0
2018,8,2,19,15,67.5,8.5,4.6,13.95,11.0,6.69,0.0
2018,8,2,19,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,5,15,17.0,5.0,2.45,11.05,6.0,3.93,0.0
2018,8,3,5,30,34.0,10.0,2.6,11.5,12.0,7.81,0.0
2018,8,3,5,45,74.5,28.0,2.8,11.95,37.0,21.1,11.38
2018,8,3,6,0,115.0,46.0,3.0,12.4,62.0,34.03,24.18
2018,8,3,6,15,154.5,70.5,2.9,12.95,101.5,50.88,39.63
2018,8,3,6,30,194.0,95.0,2.8,13.5,141.0,67.25,54.47
2018,8,3,6,45,228.0,119.0,2.7,14.05,186.0,94.71,69.65
2018,8,3,7,0,262.0,143.0,2.6,14.6,231.0,133.42,96.52
2018,8,3,7,15,294.5,163.5,2.45,15.2,278.0,173.8,127.44
2018,8,3,7,30,327.0,184.0,2.3,15.8,325.0,217.95,162.86
2018,8,3,7,45,355.0,202.0,2.2,16.45,372.0,262.5,199.22
2018,8,3,8,0,383.0,220.0,2.1,17.1,419.0,309.77,237.54
2018,8,3,8,15,407.0,235.0,2.0,17.85,465.0,355.62,274.08
2018,8,3,8,30,431.0,250.0,1.9,18.6,511.0,409.31,315.64
2018,8,3,8,45,452.0,262.0,1.85,19.4,554.0,455.42,350.43
2018,8,3,9,0,473.0,274.0,1.8,20.2,597.0,502.38,384.86
2018,8,3,9,15,527.0,266.0,1.8,21.2,646.0,553.42,421.52
2018,8,3,9,30,581.0,258.0,1.8,22.2,695.0,606.93,459.03
2018,8,3,9,45,644.5,236.5,1.85,23.25,742.5,661.21,496.55
2018,8,3,10,0,708.0,215.0,1.9,24.3,790.0,714.2,532.38
2018,8,3,10,15,718.5,218.0,1.95,25.15,819.0,749.83,555.16
2018,8,3,10,30,729.0,221.0,2.0,26.0,848.0,783.35,576.17
2018,8,3,10,45,737.5,221.0,2.05,26.85,869.5,810.35,592.5
2018,8,3,11,0,746.0,221.0,2.1,27.7,891.0,834.69,606.84
2018,8,3,11,15,751.0,222.5,2.15,28.4,906.0,854.65,618.41
2018,8,3,11,30,756.0,224.0,2.2,29.1,921.0,871.55,627.9
2018,8,3,11,45,759.0,224.0,2.25,29.8,928.5,882.24,633.32
2018,8,3,12,0,762.0,224.0,2.3,30.5,936.0,889.65,636.64
2018,8,3,12,15,753.5,229.5,2.4,31.1,933.5,888.68,635.02
2018,8,3,12,30,745.0,235.0,2.5,31.7,931.0,884.35,631.29
2018,8,3,12,45,731.0,241.0,2.55,32.3,919.0,872.44,622.26
2018,8,3,13,0,717.0,247.0,2.6,32.9,907.0,857.44,611.29
2018,8,3,13,15,708.5,247.0,2.75,33.1,890.5,838.98,599.9
2018,8,3,13,30,700.0,247.0,2.9,33.3,874.0,817.72,586.51
2018,8,3,13,45,687.5,247.0,3.0,33.5,849.5,790.62,568.78
2018,8,3,14,0,675.0,247.0,3.1,33.7,825.0,761.24,549.31
2018,8,3,14,15,662.0,244.0,3.25,33.5,795.0,726.93,527.38
2018,8,3,14,30,649.0,241.0,3.4,33.3,765.0,690.86,503.76
2018,8,3,14,45,632.0,237.0,3.55,33.1,728.5,649.76,476.1
2018,8,3,15,0,615.0,233.0,3.7,32.9,692.0,607.68,447.09
2018,8,3,15,15,599.0,225.5,3.7,32.9,652.5,558.86,412.04
2018,8,3,15,30,583.0,218.0,3.7,32.9,613.0,513.44,378.63
2018,8,3,15,45,561.5,209.5,3.95,31.85,568.5,464.34,343.64
2018,8,3,16,0,540.0,201.0,4.2,30.8,524.0,415.88,307.88
2018,8,3,16,15,517.5,189.0,4.35,29.9,477.5,365.19,269.04
2018,8,3,16,30,495.0,177.0,4.5,29.0,431.0,315.88,230.25
2018,8,3,16,45,468.0,163.5,4.6,28.15,383.5,265.79,190.23
2018,8,3,17,0,441.0,150.0,4.7,27.3,336.0,218.12,151.96
2018,8,3,17,15,405.5,134.5,4.7,26.2,288.0,170.27,114.82
2018,8,3,17,30,370.0,119.0,4.7,25.1,240.0,126.35,83.09
2018,8,3,17,45,326.0,101.0,4.75,24.0,194.0,84.51,57.59
2018,8,3,18,0,282.0,83.0,4.8,22.9,148.0,60.16,46.27
2018,8,3,18,15,225.0,64.0,4.65,22.0,107.5,47.15,34.84
2018,8,3,18,30,168.0,45.0,4.5,21.1,67.0,33.55,22.65
2018,8,3,18,45,107.5,27.5,4.4,20.2,39.5,20.77,9.69
2018,8,3,19,0,47.0,10.0,4.3,19.3,12.0,7.87,0.0
2018,8,3,19,15,23.5,5.0,4.2,18.85,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,18.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,17.35,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,16.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,16.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,1.45,14.05,4.0,2.75,0.0
2018,8,4,5,30,22.0,7.0,1.7,14.5,8.0,5.51,0.0
2018,8,4,5,45,49.5,20.5,1.9,14.9,26.5,15.71,6.74
2018,8,4,6,0,77.0,34.0,2.1,15.3,45.0,25.65,16.59
2018,8,4,6,15,106.5,57.5,2.25,15.6,79.0,42.88,32.16
2018,8,4,6,30,136.0,81.0,2.4,15.9,113.0,58.97,46.66
2018,8,4,6,45,163.5,107.5,2.55,16.2,155.5,85.13,62.45
2018,8,4,7,0,191.0,134.0,2.7,16.5,198.0,119.55,87.22
2018,8,4,7,15,216.0,158.5,2.7,17.1,242.0,157.76,116.89
2018,8,4,7,30,241.0,183.0,2.7,17.7,286.0,198.45,149.5
2018,8,4,7,45,263.5,205.0,2.75,18.3,330.5,239.54,182.82
2018,8,4,8,0,286.0,227.0,2.8,18.9,375.0,283.02,217.88
2018,8,4,8,15,308.5,246.5,2.85,19.85,420.5,326.73,252.36
2018,8,4,8,30,331.0,266.0,2.9,20.8,466.0,372.35,287.61
2018,8,4,8,45,351.5,282.0,2.95,21.7,508.5,415.81,320.54
2018,8,4,9,0,372.0,298.0,3.0,22.6,551.0,460.43,353.59
2018,8,4,9,15,467.5,275.0,3.1,23.95,613.0,527.26,402.33
2018,8,4,9,30,563.0,252.0,3.2,25.3,675.0,592.54,448.99
2018,8,4,9,45,683.0,203.5,3.3,26.65,740.0,662.02,498.16
2018,8,4,10,0,803.0,155.0,3.4,28.0,805.0,727.57,543.67
2018,8,4,10,15,814.0,156.0,3.5,28.9,835.0,763.85,567.22
2018,8,4,10,30,825.0,157.0,3.6,29.8,865.0,797.77,588.83
2018,8,4,10,45,835.0,156.5,3.7,30.7,889.0,826.98,606.87
2018,8,4,11,0,845.0,156.0,3.8,31.6,913.0,853.36,622.04
2018,8,4,11,15,854.5,154.5,3.95,31.95,931.0,875.41,635.89
2018,8,4,11,30,864.0,153.0,4.1,32.3,949.0,880.28,638.42
2018,8,4,11,45,872.5,151.0,4.25,32.65,960.0,894.27,647.17
2018,8,4,12,0,881.0,149.0,4.4,33.0,971.0,904.93,653.72
2018,8,4,12,15,892.5,142.5,4.55,32.95,975.0,911.03,658.43
2018,8,4,12,30,904.0,136.0,4.7,32.9,979.0,913.52,660.85
2018,8,4,12,45,911.0,130.5,4.9,32.8,974.0,909.24,659.78
2018,8,4,13,0,918.0,125.0,5.1,32.7,969.0,901.18,656.24
2018,8,4,13,15,922.0,120.5,5.2,32.55,956.0,887.63,648.6
2018,8,4,13,30,926.0,116.0,5.3,32.4,943.0,870.3,638.44
2018,8,4,13,45,921.5,115.0,5.45,32.25,920.5,845.55,623.48
2018,8,4,14,0,917.0,114.0,5.6,32.1,898.0,817.52,606.15
2018,8,4,14,15,909.0,113.0,5.7,31.8,867.5,783.76,584.56
2018,8,4,14,30,901.0,112.0,5.8,31.5,837.0,747.22,559.6
2018,8,4,14,45,890.5,110.5,5.85,31.15,800.5,705.98,530.65
2018,8,4,15,0,880.0,109.0,5.9,30.8,764.0,662.57,499.4
2018,8,4,15,15,867.5,107.0,5.9,30.8,723.0,615.6,463.93
2018,8,4,15,30,855.0,105.0,5.9,30.8,682.0,569.88,428.46
2018,8,4,15,45,833.5,104.0,5.95,29.85,634.5,515.73,387.49
2018,8,4,16,0,812.0,103.0,6.0,28.9,587.0,461.47,345.04
2018,8,4,16,15,775.5,104.5,5.9,28.2,535.0,403.73,298.29
2018,8,4,16,30,739.0,106.0,5.8,27.5,483.0,346.0,250.62
2018,8,4,16,45,695.0,104.0,5.75,26.8,429.0,287.31,201.89
2018,8,4,17,0,651.0,102.0,5.7,26.1,375.0,232.36,156.38
2018,8,4,17,15,598.5,96.5,5.55,25.15,321.5,177.37,112.95
2018,8,4,17,30,546.0,91.0,5.4,24.2,268.0,127.99,77.75
2018,8,4,17,45,475.5,82.0,5.2,23.2,216.5,78.14,49.33
2018,8,4,18,0,405.0,73.0,5.0,22.2,165.0,54.6,41.61
2018,8,4,18,15,331.5,59.0,4.9,21.25,121.5,44.3,32.47
2018,8,4,18,30,258.0,45.0,4.8,20.3,78.0,33.91,22.96
2018,8,4,18,45,168.0,29.0,4.65,19.35,47.0,21.93,10.09
2018,8,4,19,0,78.0,13.0,4.5,18.4,16.0,10.23,0.0
2018,8,4,19,15,39.0,6.5,4.5,17.9,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.45,16.15,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,5,5,15,17.5,5.5,3.1,12.15,6.0,4.33,0.0
2018,8,5,5,30,35.0,11.0,3.2,12.5,12.0,8.65,0.0
2018,8,5,5,45,80.5,29.5,3.3,12.8,38.5,22.08,11.59
2018,8,5,6,0,126.0,48.0,3.4,13.1,65.0,35.34,25.14
2018,8,5,6,15,174.5,70.5,3.35,13.75,105.0,50.96,39.5
2018,8,5,6,30,223.0,93.0,3.3,14.4,145.0,66.24,53.35
2018,8,5,6,45,267.0,114.0,3.2,15.0,191.5,94.76,68.02
2018,8,5,7,0,311.0,135.0,3.1,15.6,238.0,135.08,95.39
2018,8,5,7,15,349.0,152.5,3.05,16.2,286.5,177.26,127.64
2018,8,5,7,30,387.0,170.0,3.0,16.8,335.0,223.7,165.13
2018,8,5,7,45,420.5,183.5,2.95,17.4,383.0,273.93,206.49
2018,8,5,8,0,454.0,197.0,2.9,18.0,431.0,324.19,247.7
2018,8,5,8,15,478.0,209.5,2.9,18.75,477.5,372.77,287.08
2018,8,5,8,30,502.0,222.0,2.9,19.5,524.0,422.93,326.75
2018,8,5,8,45,522.0,232.5,2.9,20.25,567.5,470.77,363.69
2018,8,5,9,0,542.0,243.0,2.9,21.0,611.0,519.19,400.05
2018,8,5,9,15,583.5,239.0,2.95,21.8,657.0,568.77,436.6
2018,8,5,9,30,625.0,235.0,3.0,22.6,703.0,623.6,476.05
2018,8,5,9,45,671.0,222.0,3.05,23.4,746.0,671.81,510.11
2018,8,5,10,0,717.0,209.0,3.1,24.2,789.0,720.34,543.75
2018,8,5,10,15,722.0,215.5,3.15,24.85,817.0,755.27,566.84
2018,8,5,10,30,727.0,222.0,3.2,25.5,845.0,787.78,587.89
2018,8,5,10,45,728.0,228.0,3.3,26.15,865.5,814.06,604.56
2018,8,5,11,0,729.0,234.0,3.4,26.8,886.0,837.41,619.05
2018,8,5,11,15,729.5,238.0,3.45,27.3,899.5,855.59,630.05
2018,8,5,11,30,730.0,242.0,3.5,27.8,913.0,870.63,638.88
2018,8,5,11,45,727.0,246.5,3.55,28.3,919.0,879.9,643.77
2018,8,5,12,0,724.0,251.0,3.6,28.8,925.0,885.87,646.49
2018,8,5,12,15,754.0,231.5,3.6,29.3,933.5,896.19,652.77
2018,8,5,12,30,784.0,212.0,3.6,29.8,942.0,892.19,649.83
2018,8,5,12,45,822.0,186.5,3.6,30.25,946.0,898.27,652.87
2018,8,5,13,0,860.0,161.0,3.6,30.7,950.0,899.25,652.56
2018,8,5,13,15,854.5,161.0,3.65,30.9,934.0,881.86,641.19
2018,8,5,13,30,849.0,161.0,3.7,31.1,918.0,861.17,627.79
2018,8,5,13,45,840.0,161.5,3.75,31.25,894.5,834.94,610.72
2018,8,5,14,0,831.0,162.0,3.8,31.4,871.0,805.83,590.93
2018,8,5,14,15,822.0,160.0,3.85,31.25,841.0,771.82,568.3
2018,8,5,14,30,813.0,158.0,3.9,31.1,811.0,735.32,543.55
2018,8,5,14,45,800.5,155.5,4.0,31.0,774.5,693.77,514.79
2018,8,5,15,0,788.0,153.0,4.1,30.9,738.0,650.42,484.1
2018,8,5,15,15,773.0,149.5,4.1,30.9,697.0,604.65,450.46
2018,8,5,15,30,758.0,146.0,4.1,30.9,656.0,555.78,413.82
2018,8,5,15,45,738.0,142.0,4.25,30.2,610.0,503.24,374.9
2018,8,5,16,0,718.0,138.0,4.4,29.5,564.0,450.72,334.64
2018,8,5,16,15,689.5,133.0,4.45,28.85,514.0,394.34,290.16
2018,8,5,16,30,661.0,128.0,4.5,28.2,464.0,339.52,245.78
2018,8,5,16,45,625.0,122.0,4.55,27.6,412.5,283.67,200.05
2018,8,5,17,0,589.0,116.0,4.6,27.0,361.0,230.92,156.79
2018,8,5,17,15,539.0,108.0,4.6,25.95,309.0,177.74,115.28
2018,8,5,17,30,489.0,100.0,4.6,24.9,257.0,126.38,78.32
2018,8,5,17,45,423.0,88.0,4.55,23.9,206.5,80.71,52.09
2018,8,5,18,0,357.0,76.0,4.5,22.9,156.0,56.18,42.81
2018,8,5,18,15,279.0,60.0,4.5,21.9,112.5,44.6,32.6
2018,8,5,18,30,201.0,44.0,4.5,20.9,69.0,32.88,21.97
2018,8,5,18,45,121.0,27.0,4.45,19.9,40.0,20.32,8.3
2018,8,5,19,0,41.0,10.0,4.4,18.9,11.0,7.87,0.0
2018,8,5,19,15,20.5,5.0,4.4,18.4,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.35,17.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.25,16.45,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,12.0,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.8,12.3,7.0,4.72,0.0
2018,8,6,5,45,45.5,19.0,2.0,12.55,24.5,14.6,5.55
2018,8,6,6,0,72.0,32.0,2.2,12.8,42.0,24.2,15.45
2018,8,6,6,15,101.5,55.0,2.2,13.1,75.0,41.13,30.92
2018,8,6,6,30,131.0,78.0,2.2,13.4,108.0,56.97,45.33
2018,8,6,6,45,159.0,103.5,2.15,13.7,149.0,83.2,61.26
2018,8,6,7,0,187.0,129.0,2.1,14.0,190.0,116.89,85.88
2018,8,6,7,15,212.5,154.5,2.1,14.55,235.5,155.83,116.57
2018,8,6,7,30,238.0,180.0,2.1,15.1,281.0,197.33,150.17
2018,8,6,7,45,260.5,203.5,2.05,15.7,327.0,239.54,184.59
2018,8,6,8,0,283.0,227.0,2.0,16.3,373.0,284.2,220.67
2018,8,6,8,15,303.0,247.5,2.0,17.15,417.5,327.75,255.16
2018,8,6,8,30,323.0,268.0,2.0,18.0,462.0,372.97,290.18
2018,8,6,8,45,340.0,286.0,2.0,18.9,504.0,416.11,322.73
2018,8,6,9,0,357.0,304.0,2.0,19.8,546.0,460.13,355.1
2018,8,6,9,15,374.5,317.5,2.05,21.0,585.0,501.38,384.37
2018,8,6,9,30,392.0,331.0,2.1,22.2,624.0,543.03,413.18
2018,8,6,9,45,408.0,341.0,2.1,23.35,658.5,580.85,438.44
2018,8,6,10,0,424.0,351.0,2.1,24.5,693.0,627.98,469.43
2018,8,6,10,15,433.5,359.5,2.15,25.5,720.0,659.6,489.48
2018,8,6,10,30,443.0,368.0,2.2,26.5,747.0,689.98,508.39
2018,8,6,10,45,449.5,375.0,2.3,27.45,768.0,715.31,523.91
2018,8,6,11,0,456.0,382.0,2.4,28.4,789.0,738.89,538.06
2018,8,6,11,15,462.5,385.5,2.5,29.25,804.0,757.67,549.12
2018,8,6,11,30,469.0,389.0,2.6,30.1,819.0,774.37,558.71
2018,8,6,11,45,474.0,389.5,2.7,30.9,827.0,785.05,564.42
2018,8,6,12,0,479.0,390.0,2.8,31.7,835.0,793.35,568.56
2018,8,6,12,15,548.0,348.5,2.9,32.4,857.5,819.32,586.27
2018,8,6,12,30,617.0,307.0,3.0,33.1,880.0,841.52,601.25
2018,8,6,12,45,707.5,249.5,3.15,33.8,901.5,867.24,619.25
2018,8,6,13,0,798.0,192.0,3.3,34.5,923.0,876.2,626.19
2018,8,6,13,15,792.0,192.0,3.4,34.65,907.0,859.11,615.44
2018,8,6,13,30,786.0,192.0,3.5,34.8,891.0,838.93,602.45
2018,8,6,13,45,777.5,191.0,3.65,34.95,867.5,812.94,585.71
2018,8,6,14,0,769.0,190.0,3.8,35.1,844.0,790.7,571.06
2018,8,6,14,15,759.0,187.5,3.85,34.9,814.5,756.45,548.68
2018,8,6,14,30,749.0,185.0,3.9,34.7,785.0,719.95,524.42
2018,8,6,14,45,735.5,182.0,4.0,34.5,749.0,678.64,496.47
2018,8,6,15,0,722.0,179.0,4.1,34.3,713.0,635.8,466.81
2018,8,6,15,15,706.0,174.5,4.1,34.3,672.5,588.92,432.99
2018,8,6,15,30,690.0,170.0,4.1,34.3,632.0,541.27,397.86
2018,8,6,15,45,666.0,165.5,4.2,33.5,586.0,489.15,360.03
2018,8,6,16,0,642.0,161.0,4.3,32.7,540.0,437.61,321.41
2018,8,6,16,15,603.0,157.5,4.3,31.95,489.5,381.87,278.56
2018,8,6,16,30,564.0,154.0,4.3,31.2,439.0,324.51,233.65
2018,8,6,16,45,518.0,147.0,4.3,30.4,387.0,270.21,190.71
2018,8,6,17,0,472.0,140.0,4.3,29.6,335.0,220.22,151.2
2018,8,6,17,15,416.5,128.5,4.25,28.4,283.5,169.99,113.13
2018,8,6,17,30,361.0,117.0,4.2,27.2,232.0,125.93,82.16
2018,8,6,17,45,296.0,99.5,4.2,26.0,182.5,83.64,56.44
2018,8,6,18,0,231.0,82.0,4.2,24.8,133.0,59.3,45.1
2018,8,6,18,15,175.5,59.5,4.25,23.7,92.5,43.73,31.56
2018,8,6,18,30,120.0,37.0,4.3,22.6,52.0,27.8,17.49
2018,8,6,18,45,71.5,21.5,4.3,21.55,29.5,16.38,4.9
2018,8,6,19,0,23.0,6.0,4.3,20.5,7.0,4.72,0.0
2018,8,6,19,15,11.5,3.0,4.35,19.95,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.4,19.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.4,18.85,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,17.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,17.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,16.65,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,16.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,5,15,14.0,3.5,2.95,12.3,4.0,0.0,0.0
2018,8,7,5,30,28.0,7.0,3.0,12.6,8.0,5.51,0.0
2018,8,7,5,45,67.5,22.5,3.05,12.85,30.0,17.15,7.17
2018,8,7,6,0,107.0,38.0,3.1,13.1,52.0,28.5,19.11
2018,8,7,6,15,148.5,61.0,3.1,13.55,89.5,44.61,33.89
2018,8,7,6,30,190.0,84.0,3.1,14.0,127.0,60.28,48.13
2018,8,7,6,45,227.0,107.0,3.05,14.4,171.5,89.46,64.34
2018,8,7,7,0,264.0,130.0,3.0,14.8,216.0,127.96,91.61
2018,8,7,7,15,297.0,150.5,2.95,15.55,263.0,168.71,123.27
2018,8,7,7,30,330.0,171.0,2.9,16.3,310.0,213.35,159.44
2018,8,7,7,45,359.5,189.0,2.85,17.05,358.0,258.73,196.71
2018,8,7,8,0,389.0,207.0,2.8,17.8,406.0,307.04,236.1
2018,8,7,8,15,414.0,221.5,2.8,18.6,452.0,353.43,273.44
2018,8,7,8,30,439.0,236.0,2.8,19.4,498.0,408.57,316.62
2018,8,7,8,45,461.0,247.0,2.85,20.2,541.0,455.05,352.3
2018,8,7,9,0,483.0,258.0,2.9,21.0,584.0,502.45,387.81
2018,8,7,9,15,494.0,271.0,2.95,21.7,622.0,545.51,419.33
2018,8,7,9,30,505.0,284.0,3.0,22.4,660.0,588.02,449.68
2018,8,7,9,45,511.0,295.5,3.1,23.1,691.5,625.14,475.6
2018,8,7,10,0,517.0,307.0,3.2,23.8,723.0,660.91,500.05
2018,8,7,10,15,526.0,314.0,3.3,24.35,750.5,693.66,522.34
2018,8,7,10,30,535.0,321.0,3.4,24.9,778.0,724.85,543.23
2018,8,7,10,45,541.5,327.0,3.5,25.4,799.5,751.43,560.75
2018,8,7,11,0,548.0,333.0,3.6,25.9,821.0,775.97,576.7
2018,8,7,11,15,554.5,335.0,3.75,26.15,836.0,794.87,589.53
2018,8,7,11,30,561.0,337.0,3.9,26.4,851.0,811.38,600.71
2018,8,7,11,45,565.5,337.5,4.05,26.6,859.0,822.33,608.21
2018,8,7,12,0,570.0,338.0,4.2,26.8,867.0,830.61,613.93
2018,8,7,12,15,587.5,327.5,4.3,26.8,872.5,837.87,619.69
2018,8,7,12,30,605.0,317.0,4.4,26.8,878.0,841.4,622.95
2018,8,7,12,45,625.0,302.5,4.5,26.85,877.5,842.61,624.62
2018,8,7,13,0,645.0,288.0,4.6,26.9,877.0,840.36,624.1
2018,8,7,13,15,645.5,282.0,4.65,26.8,863.0,825.12,614.42
2018,8,7,13,30,646.0,276.0,4.7,26.7,849.0,806.98,602.72
2018,8,7,13,45,645.5,268.5,4.75,26.55,829.0,784.0,587.68
2018,8,7,14,0,645.0,261.0,4.8,26.4,809.0,758.32,570.57
2018,8,7,14,15,641.0,253.5,4.8,26.1,782.0,727.46,549.61
2018,8,7,14,30,637.0,246.0,4.8,25.8,755.0,694.36,526.72
2018,8,7,14,45,631.5,236.5,4.85,25.5,722.0,656.56,500.21
2018,8,7,15,0,626.0,227.0,4.9,25.2,689.0,616.97,471.81
2018,8,7,15,15,609.5,220.0,4.9,25.2,649.0,571.26,437.45
2018,8,7,15,30,593.0,213.0,4.9,25.2,609.0,520.96,399.07
2018,8,7,15,45,580.0,201.5,4.85,24.2,566.5,472.75,362.77
2018,8,7,16,0,567.0,190.0,4.8,23.2,524.0,424.4,325.2
2018,8,7,16,15,552.5,177.0,4.75,22.55,479.0,374.33,284.76
2018,8,7,16,30,538.0,164.0,4.7,21.9,434.0,324.76,243.71
2018,8,7,16,45,512.0,150.5,4.65,21.3,385.5,272.25,199.87
2018,8,7,17,0,486.0,137.0,4.6,20.7,337.0,222.01,157.77
2018,8,7,17,15,448.0,124.0,4.55,19.85,288.5,172.66,117.98
2018,8,7,17,30,410.0,111.0,4.5,19.0,240.0,127.45,84.15
2018,8,7,17,45,361.5,95.0,4.4,18.2,193.5,84.02,56.98
2018,8,7,18,0,313.0,79.0,4.3,17.4,147.0,57.81,45.19
2018,8,7,18,15,249.0,60.5,4.2,16.8,105.5,44.73,33.35
2018,8,7,18,30,185.0,42.0,4.1,16.2,64.0,31.38,20.99
2018,8,7,18,45,114.5,25.5,4.0,15.65,37.0,19.21,6.03
2018,8,7,19,0,44.0,9.0,3.9,15.1,10.0,7.08,0.0
2018,8,7,19,15,22.0,4.5,3.85,14.85,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.55,11.85,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.7,12.4,15.0,10.23,0.0
2018,8,8,5,45,154.5,29.5,2.85,12.95,45.5,22.24,10.48
2018,8,8,6,0,239.0,46.0,3.0,13.5,76.0,34.5,24.2
2018,8,8,6,15,306.5,60.5,2.9,14.2,118.0,45.15,34.24
2018,8,8,6,30,374.0,75.0,2.8,14.9,160.0,55.66,43.86
2018,8,8,6,45,443.0,85.5,2.65,15.6,211.0,88.19,56.53
2018,8,8,7,0,512.0,96.0,2.5,16.3,262.0,135.38,86.53
2018,8,8,7,15,557.5,104.5,2.45,17.15,314.0,188.36,127.38
2018,8,8,7,30,603.0,113.0,2.4,18.0,366.0,242.8,172.02
2018,8,8,7,45,639.5,118.0,2.4,18.85,417.0,296.24,217.03
2018,8,8,8,0,676.0,123.0,2.4,19.7,468.0,352.74,264.13
2018,8,8,8,15,702.5,127.5,2.35,20.6,517.0,407.45,308.88
2018,8,8,8,30,729.0,132.0,2.3,21.5,566.0,463.42,353.18
2018,8,8,8,45,751.0,135.5,2.2,22.35,613.0,517.14,394.22
2018,8,8,9,0,773.0,139.0,2.1,23.2,660.0,571.0,433.79
2018,8,8,9,15,757.0,157.0,2.15,23.95,693.0,614.82,465.23
2018,8,8,9,30,741.0,175.0,2.2,24.7,726.0,654.94,492.99
2018,8,8,9,45,712.5,200.5,2.2,25.45,750.5,689.27,515.33
2018,8,8,10,0,684.0,226.0,2.2,26.2,775.0,718.72,533.58
2018,8,8,10,15,698.5,227.5,2.25,26.95,805.5,755.71,557.59
2018,8,8,10,30,713.0,229.0,2.3,27.7,836.0,790.84,579.79
2018,8,8,10,45,726.5,227.5,2.35,28.4,860.0,820.44,598.12
2018,8,8,11,0,740.0,226.0,2.4,29.1,884.0,847.59,614.6
2018,8,8,11,15,749.5,224.5,2.5,29.65,900.5,868.7,627.65
2018,8,8,11,30,759.0,223.0,2.6,30.2,917.0,886.83,638.7
2018,8,8,11,45,767.5,220.0,2.7,30.7,926.5,899.61,646.4
2018,8,8,12,0,776.0,217.0,2.8,31.2,936.0,909.1,651.98
2018,8,8,12,15,770.5,220.5,2.95,31.5,934.0,908.85,651.86
2018,8,8,12,30,765.0,224.0,3.1,31.8,932.0,905.15,649.56
2018,8,8,12,45,755.5,228.0,3.2,32.1,922.0,895.05,642.72
2018,8,8,13,0,746.0,232.0,3.3,32.4,912.0,881.7,633.78
2018,8,8,13,15,745.0,228.0,3.4,32.45,897.5,865.35,623.76
2018,8,8,13,30,744.0,224.0,3.5,32.5,883.0,845.84,611.55
2018,8,8,13,45,741.5,218.5,3.6,32.55,861.0,820.72,595.5
2018,8,8,14,0,739.0,213.0,3.7,32.6,839.0,792.71,577.3
2018,8,8,14,15,732.5,208.5,3.8,32.45,810.5,759.84,555.91
2018,8,8,14,30,726.0,204.0,3.9,32.3,782.0,724.6,532.48
2018,8,8,14,45,718.0,197.0,4.0,32.15,747.0,683.99,504.86
2018,8,8,15,0,710.0,190.0,4.1,32.0,712.0,641.54,475.29
2018,8,8,15,15,694.0,184.5,4.1,32.0,671.0,593.98,440.79
2018,8,8,15,30,678.0,179.0,4.1,32.0,630.0,545.7,405.01
2018,8,8,15,45,661.5,171.0,4.25,31.05,585.5,494.64,368.02
2018,8,8,16,0,645.0,163.0,4.4,30.1,541.0,443.52,329.62
2018,8,8,16,15,624.5,153.5,4.45,29.25,493.5,389.79,287.76
2018,8,8,16,30,604.0,144.0,4.5,28.4,446.0,336.99,245.46
2018,8,8,16,45,574.0,134.5,4.55,27.5,396.5,278.41,198.08
2018,8,8,17,0,544.0,125.0,4.6,26.6,347.0,226.89,155.92
2018,8,8,17,15,502.5,113.5,4.5,25.45,296.5,174.73,114.75
2018,8,8,17,30,461.0,102.0,4.4,24.3,246.0,127.05,79.93
2018,8,8,17,45,407.0,88.0,4.35,23.15,197.5,81.74,52.75
2018,8,8,18,0,353.0,74.0,4.3,22.0,149.0,54.79,41.71
2018,8,8,18,15,281.5,57.5,4.2,21.05,107.0,42.88,31.12
2018,8,8,18,30,210.0,41.0,4.1,20.1,65.0,30.79,20.0
2018,8,8,18,45,130.0,25.0,4.0,19.1,37.5,18.88,4.44
2018,8,8,19,0,50.0,9.0,3.9,18.1,10.0,7.08,0.0
2018,8,8,19,15,25.0,4.5,3.85,17.65,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,5,15,26.5,5.0,2.4,11.5,6.0,0.0,0.0
2018,8,9,5,30,53.0,10.0,2.6,12.0,12.0,7.87,0.0
2018,8,9,5,45,131.0,27.0,2.8,12.45,41.0,20.36,8.61
2018,8,9,6,0,209.0,44.0,3.0,12.9,70.0,32.93,22.84
2018,8,9,6,15,277.0,61.0,2.9,13.6,112.5,45.27,34.4
2018,8,9,6,30,345.0,78.0,2.8,14.3,155.0,57.41,45.5
2018,8,9,6,45,399.0,92.0,2.7,15.05,203.5,91.32,60.21
2018,8,9,7,0,453.0,106.0,2.6,15.8,252.0,136.97,90.48
2018,8,9,7,15,496.0,117.0,2.5,16.8,302.5,184.67,127.26
2018,8,9,7,30,539.0,128.0,2.4,17.8,353.0,236.96,170.0
2018,8,9,7,45,573.5,136.5,2.35,18.8,403.5,289.07,213.49
2018,8,9,8,0,608.0,145.0,2.3,19.8,454.0,348.76,262.41
2018,8,9,8,15,635.0,151.5,2.25,20.75,502.5,402.07,305.46
2018,8,9,8,30,662.0,158.0,2.2,21.7,551.0,456.88,348.33
2018,8,9,8,45,684.5,163.0,2.15,22.65,597.0,509.28,387.99
2018,8,9,9,0,707.0,168.0,2.1,23.6,643.0,562.03,426.48
2018,8,9,9,15,716.5,175.5,2.05,24.65,682.0,609.11,459.3
2018,8,9,9,30,726.0,183.0,2.0,25.7,721.0,654.83,489.95
2018,8,9,9,45,730.0,191.0,1.95,26.7,754.0,695.62,516.17
2018,8,9,10,0,734.0,199.0,1.9,27.7,787.0,734.2,540.01
2018,8,9,10,15,746.0,201.0,1.9,28.65,817.0,771.14,562.68
2018,8,9,10,30,758.0,203.0,1.9,29.6,847.0,805.94,583.36
2018,8,9,10,45,768.0,203.5,1.9,30.5,870.5,835.38,600.23
2018,8,9,11,0,778.0,204.0,1.9,31.4,894.0,862.14,615.06
2018,8,9,11,15,786.0,203.0,1.95,32.25,910.0,873.79,620.88
2018,8,9,11,30,794.0,202.0,2.0,33.1,926.0,891.23,629.97
2018,8,9,11,45,800.0,200.5,2.05,34.0,935.0,903.31,635.33
2018,8,9,12,0,806.0,199.0,2.1,34.9,944.0,912.07,638.69
2018,8,9,12,15,798.0,204.0,2.25,35.25,941.5,910.59,638.09
2018,8,9,12,30,790.0,209.0,2.4,35.6,939.0,905.65,635.42
2018,8,9,12,45,776.5,215.0,2.55,35.95,927.0,904.2,634.64
2018,8,9,13,0,763.0,221.0,2.7,36.3,915.0,889.06,625.06
2018,8,9,13,15,761.5,218.0,2.9,36.3,900.5,872.89,616.35
2018,8,9,13,30,760.0,215.0,3.1,36.3,886.0,853.51,605.34
2018,8,9,13,45,757.0,210.0,3.25,36.3,864.0,828.01,589.87
2018,8,9,14,0,754.0,205.0,3.4,36.3,842.0,799.6,572.22
2018,8,9,14,15,747.0,200.5,3.55,36.0,813.0,765.86,551.31
2018,8,9,14,30,740.0,196.0,3.7,35.7,784.0,729.74,528.29
2018,8,9,14,45,731.0,190.5,3.8,35.45,749.0,689.19,501.39
2018,8,9,15,0,722.0,185.0,3.9,35.2,714.0,646.83,472.55
2018,8,9,15,15,706.0,179.5,3.9,35.2,672.5,598.68,438.19
2018,8,9,15,30,690.0,174.0,3.9,35.2,631.0,549.78,402.51
2018,8,9,15,45,671.5,167.0,4.0,34.25,586.0,497.91,365.44
2018,8,9,16,0,653.0,160.0,4.1,33.3,541.0,446.12,327.09
2018,8,9,16,15,630.5,151.5,4.1,32.5,493.0,391.88,285.39
2018,8,9,16,30,608.0,143.0,4.1,31.7,445.0,338.77,243.38
2018,8,9,16,45,576.5,133.5,4.1,30.9,394.5,283.7,199.29
2018,8,9,17,0,545.0,124.0,4.1,30.1,344.0,227.29,153.96
2018,8,9,17,15,503.0,112.5,3.95,28.95,293.5,174.88,113.19
2018,8,9,17,30,461.0,101.0,3.8,27.8,243.0,127.02,78.65
2018,8,9,17,45,406.0,87.0,3.65,26.65,195.0,81.55,51.61
2018,8,9,18,0,351.0,73.0,3.5,25.5,147.0,54.1,40.47
2018,8,9,18,15,278.5,56.5,3.5,24.5,105.0,42.16,30.0
2018,8,9,18,30,206.0,40.0,3.5,23.5,63.0,30.05,18.95
2018,8,9,18,45,125.5,24.0,3.5,22.5,36.0,18.13,2.35
2018,8,9,19,0,45.0,8.0,3.5,21.5,9.0,6.29,0.0
2018,8,9,19,15,22.5,4.0,3.55,20.9,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,20.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,19.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,18.75,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,17.9,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,10,5,15,45.5,6.0,3.25,12.85,7.5,0.0,0.0
2018,8,10,5,30,91.0,12.0,3.3,13.3,15.0,9.44,0.0
2018,8,10,5,45,212.0,25.5,3.4,13.75,47.5,20.89,8.25
2018,8,10,6,0,333.0,39.0,3.5,14.2,80.0,31.97,21.81
2018,8,10,6,15,418.0,49.5,3.4,15.05,125.5,40.29,29.79
2018,8,10,6,30,503.0,60.0,3.3,15.9,171.0,48.58,37.41
2018,8,10,6,45,555.5,68.5,3.25,16.7,221.0,87.51,51.52
2018,8,10,7,0,608.0,77.0,3.2,17.5,271.0,138.38,84.36
2018,8,10,7,15,644.5,84.0,3.15,18.65,322.0,191.0,125.47
2018,8,10,7,30,681.0,91.0,3.1,19.8,373.0,247.26,172.37
2018,8,10,7,45,706.5,97.0,3.05,20.9,423.0,302.69,219.63
2018,8,10,8,0,732.0,103.0,3.0,22.0,473.0,359.85,267.57
2018,8,10,8,15,752.0,107.5,3.0,22.9,521.0,414.85,312.92
2018,8,10,8,30,772.0,112.0,3.0,23.8,569.0,471.13,357.75
2018,8,10,8,45,786.0,117.0,3.0,24.75,613.5,523.68,398.2
2018,8,10,9,0,800.0,122.0,3.0,25.7,658.0,575.52,436.65
2018,8,10,9,15,806.5,128.0,3.0,26.55,696.5,622.71,470.56
2018,8,10,9,30,813.0,134.0,3.0,27.4,735.0,668.01,501.99
2018,8,10,9,45,814.5,141.5,3.05,28.3,768.0,709.1,529.55
2018,8,10,10,0,816.0,149.0,3.1,29.2,801.0,747.53,554.49
2018,8,10,10,15,824.0,150.5,3.2,29.85,829.5,782.69,577.58
2018,8,10,10,30,832.0,152.0,3.3,30.5,858.0,815.25,598.5
2018,8,10,10,45,838.0,153.5,3.4,31.2,880.0,843.4,615.4
2018,8,10,11,0,844.0,155.0,3.5,31.9,902.0,868.52,630.07
2018,8,10,11,15,848.0,155.5,3.6,32.3,917.0,887.83,641.66
2018,8,10,11,30,852.0,156.0,3.7,32.7,932.0,903.78,651.12
2018,8,10,11,45,854.0,156.0,3.8,33.1,939.0,914.06,656.94
2018,8,10,12,0,856.0,156.0,3.9,33.5,946.0,920.79,660.56
2018,8,10,12,15,855.0,156.5,4.0,33.75,945.0,921.74,660.94
2018,8,10,12,30,854.0,157.0,4.1,34.0,944.0,919.09,659.1
2018,8,10,12,45,851.0,157.0,4.15,34.2,935.5,910.64,653.49
2018,8,10,13,0,848.0,157.0,4.2,34.4,927.0,898.67,645.7
