Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,13,15,845.0,155.5,4.35,34.4,911.5,881.87,635.79
2018,8,10,13,30,842.0,154.0,4.5,34.4,896.0,861.72,623.67
2018,8,10,13,45,837.5,151.0,4.6,34.35,873.0,835.71,607.54
2018,8,10,14,0,833.0,148.0,4.7,34.3,850.0,806.64,589.03
2018,8,10,14,15,826.0,145.5,4.8,34.05,820.5,773.21,567.44
2018,8,10,14,30,819.0,143.0,4.9,33.8,791.0,737.17,543.56
2018,8,10,14,45,810.0,139.0,4.95,33.55,755.5,696.0,515.34
2018,8,10,15,0,801.0,135.0,5.0,33.3,720.0,652.77,485.0
2018,8,10,15,15,786.5,131.5,5.0,33.3,678.5,604.87,449.88
2018,8,10,15,30,772.0,128.0,5.0,33.3,637.0,555.86,413.14
2018,8,10,15,45,755.5,123.0,5.05,32.4,592.0,503.51,374.54
2018,8,10,16,0,739.0,118.0,5.1,31.5,547.0,450.48,334.05
2018,8,10,16,15,717.5,113.0,5.1,30.7,499.0,395.43,290.5
2018,8,10,16,30,696.0,108.0,5.1,29.9,451.0,341.17,246.29
2018,8,10,16,45,666.0,101.5,5.05,29.1,400.5,284.27,199.36
2018,8,10,17,0,636.0,95.0,5.0,28.3,350.0,229.75,154.13
2018,8,10,17,15,593.5,87.5,4.95,27.2,299.0,174.99,110.51
2018,8,10,17,30,551.0,80.0,4.9,26.1,248.0,124.73,73.77
2018,8,10,17,45,491.5,71.0,4.85,25.0,199.5,77.28,46.33
2018,8,10,18,0,432.0,62.0,4.8,23.9,151.0,49.81,37.07
2018,8,10,18,15,346.5,50.0,4.75,23.0,108.5,38.08,26.69
2018,8,10,18,30,261.0,38.0,4.7,22.1,66.0,28.88,17.96
2018,8,10,18,45,156.0,23.0,4.7,21.2,37.5,17.48,0.09
2018,8,10,19,0,51.0,8.0,4.7,20.3,9.0,6.29,0.0
2018,8,10,19,15,25.5,4.0,4.7,19.85,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,19.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,18.35,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,17.35,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,16.65,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,16.35,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,11,5,15,35.5,6.0,4.3,14.4,7.0,0.0,0.0
2018,8,11,5,30,71.0,12.0,4.4,14.8,14.0,9.44,0.0
2018,8,11,5,45,173.0,27.0,4.45,15.25,44.5,20.47,7.11
2018,8,11,6,0,275.0,42.0,4.5,15.7,75.0,31.84,21.47
2018,8,11,6,15,354.0,54.5,4.5,16.45,118.5,41.32,30.47
2018,8,11,6,30,433.0,67.0,4.5,17.2,162.0,53.56,41.54
2018,8,11,6,45,489.5,77.0,4.45,18.0,211.0,91.56,56.23
2018,8,11,7,0,546.0,87.0,4.4,18.8,260.0,140.34,88.19
2018,8,11,7,15,586.5,94.5,4.45,19.8,310.5,190.64,127.42
2018,8,11,7,30,627.0,102.0,4.5,20.8,361.0,245.16,172.69
2018,8,11,7,45,657.0,109.0,4.5,21.8,411.5,299.96,219.22
2018,8,11,8,0,687.0,116.0,4.5,22.8,462.0,357.12,267.08
2018,8,11,8,15,709.5,121.0,4.5,23.55,510.0,411.45,312.09
2018,8,11,8,30,732.0,126.0,4.5,24.3,558.0,466.63,356.46
2018,8,11,8,45,748.5,131.5,4.5,25.05,603.0,519.68,397.86
2018,8,11,9,0,765.0,137.0,4.5,25.8,648.0,572.38,437.66
2018,8,11,9,15,776.0,141.5,4.55,26.4,687.5,618.66,472.04
2018,8,11,9,30,787.0,146.0,4.6,27.0,727.0,664.4,505.07
2018,8,11,9,45,793.5,152.0,4.65,27.6,761.5,706.65,534.72
2018,8,11,10,0,800.0,158.0,4.7,28.2,796.0,746.66,562.1
2018,8,11,10,15,806.5,161.5,4.75,28.6,824.5,782.03,586.21
2018,8,11,10,30,813.0,165.0,4.8,29.0,853.0,814.77,608.11
2018,8,11,10,45,816.5,168.0,4.85,29.35,874.5,841.82,625.78
2018,8,11,11,0,820.0,171.0,4.9,29.7,896.0,865.78,640.8
2018,8,11,11,15,707.5,229.5,5.0,29.85,862.5,845.74,625.05
2018,8,11,11,30,595.0,288.0,5.1,30.0,829.0,809.03,597.49
2018,8,11,11,45,596.5,290.5,5.2,30.1,836.0,819.15,604.76
2018,8,11,12,0,598.0,293.0,5.3,30.2,843.0,826.45,609.87
2018,8,11,12,15,715.0,233.0,5.4,30.15,890.5,879.45,649.43
2018,8,11,12,30,832.0,173.0,5.5,30.1,938.0,917.06,676.62
2018,8,11,12,45,835.0,168.5,5.6,30.0,930.5,909.88,672.57
2018,8,11,13,0,838.0,164.0,5.7,29.9,923.0,899.11,666.37
2018,8,11,13,15,832.0,164.0,5.75,29.7,906.5,881.18,655.35
2018,8,11,13,30,826.0,164.0,5.8,29.5,890.0,860.03,642.13
2018,8,11,13,45,817.0,163.0,5.85,29.3,865.5,832.43,624.42
2018,8,11,14,0,808.0,162.0,5.9,29.1,841.0,802.04,603.97
2018,8,11,14,15,798.5,160.0,5.9,28.8,811.0,767.76,580.42
2018,8,11,14,30,789.0,158.0,5.9,28.5,781.0,731.09,554.76
2018,8,11,14,45,775.5,156.0,5.9,28.15,745.0,689.52,525.15
2018,8,11,15,0,762.0,154.0,5.9,27.8,709.0,648.77,495.46
2018,8,11,15,15,746.5,150.5,5.9,27.8,668.0,601.06,459.38
2018,8,11,15,30,731.0,147.0,5.9,27.8,627.0,552.45,421.85
2018,8,11,15,45,711.0,141.5,5.75,26.95,581.0,499.16,381.04
2018,8,11,16,0,691.0,136.0,5.6,26.1,535.0,446.01,339.16
2018,8,11,16,15,665.5,130.0,5.55,25.4,486.5,390.66,294.41
2018,8,11,16,30,640.0,124.0,5.5,24.7,438.0,336.66,249.61
2018,8,11,16,45,608.0,117.0,5.4,24.0,388.5,281.6,203.4
2018,8,11,17,0,576.0,110.0,5.3,23.3,339.0,229.26,159.3
2018,8,11,17,15,533.0,100.5,5.25,22.45,289.0,176.09,116.22
2018,8,11,17,30,490.0,91.0,5.2,21.6,239.0,124.23,77.17
2018,8,11,17,45,431.5,79.5,5.1,20.8,191.5,78.59,49.44
2018,8,11,18,0,373.0,68.0,5.0,20.0,144.0,50.88,38.59
2018,8,11,18,15,293.5,53.5,4.95,19.3,102.5,40.16,28.87
2018,8,11,18,30,214.0,39.0,4.9,18.6,61.0,29.36,18.48
2018,8,11,18,45,126.0,23.5,4.8,17.95,34.5,17.75,0.0
2018,8,11,19,0,38.0,8.0,4.7,17.3,8.0,6.29,0.0
2018,8,11,19,15,19.0,4.0,4.65,16.95,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,5,15,23.0,5.0,2.85,13.4,5.5,0.0,0.0
2018,8,12,5,30,46.0,10.0,2.9,13.8,11.0,7.87,0.0
2018,8,12,5,45,124.0,26.0,2.95,14.15,38.5,19.59,5.72
2018,8,12,6,0,202.0,42.0,3.0,14.5,66.0,31.46,21.2
2018,8,12,6,15,272.0,58.0,2.9,15.25,107.0,43.16,32.21
2018,8,12,6,30,342.0,74.0,2.8,16.0,148.0,54.69,42.73
2018,8,12,6,45,395.5,87.5,2.75,16.7,195.0,91.42,58.97
2018,8,12,7,0,449.0,101.0,2.7,17.4,242.0,136.88,89.8
2018,8,12,7,15,492.5,111.5,2.65,18.25,292.0,184.41,126.85
2018,8,12,7,30,536.0,122.0,2.6,19.1,342.0,236.61,169.73
2018,8,12,7,45,569.5,130.0,2.55,19.9,391.5,292.57,216.43
2018,8,12,8,0,603.0,138.0,2.5,20.7,441.0,347.28,261.62
2018,8,12,8,15,630.5,144.0,2.5,21.6,489.0,400.4,304.64
2018,8,12,8,30,658.0,150.0,2.5,22.5,537.0,455.07,347.57
2018,8,12,8,45,679.5,154.5,2.55,23.4,581.5,506.54,386.94
2018,8,12,9,0,701.0,159.0,2.6,24.3,626.0,558.26,425.25
2018,8,12,9,15,720.0,161.5,2.7,25.1,667.0,606.61,460.35
2018,8,12,9,30,739.0,164.0,2.8,25.9,708.0,654.33,494.04
2018,8,12,9,45,755.5,164.5,2.9,26.75,743.5,697.53,523.65
2018,8,12,10,0,772.0,165.0,3.0,27.6,779.0,735.08,548.77
2018,8,12,10,15,784.5,165.5,3.15,28.2,809.0,771.57,573.34
2018,8,12,10,30,797.0,166.0,3.3,28.8,839.0,805.84,596.0
2018,8,12,10,45,808.0,165.0,3.45,29.45,862.5,835.09,614.6
2018,8,12,11,0,819.0,164.0,3.6,30.1,886.0,861.58,630.74
2018,8,12,11,15,825.5,163.5,3.8,30.45,901.5,881.74,643.66
2018,8,12,11,30,832.0,163.0,4.0,30.8,917.0,898.66,654.49
2018,8,12,11,45,837.5,161.0,4.15,31.15,925.0,909.98,661.43
2018,8,12,12,0,843.0,159.0,4.3,31.5,933.0,917.84,666.18
2018,8,12,12,15,845.0,157.5,4.45,31.6,933.0,919.51,667.63
2018,8,12,12,30,847.0,156.0,4.6,31.7,933.0,917.59,666.82
2018,8,12,12,45,847.5,154.0,4.75,31.85,925.5,910.28,662.58
2018,8,12,13,0,848.0,152.0,4.9,32.0,918.0,899.41,656.25
2018,8,12,13,15,846.0,149.5,5.0,31.85,902.5,882.39,646.33
2018,8,12,13,30,844.0,147.0,5.1,31.7,887.0,861.98,634.13
2018,8,12,13,45,840.0,144.5,5.2,31.6,864.5,836.63,618.39
2018,8,12,14,0,836.0,142.0,5.3,31.5,842.0,808.18,600.44
2018,8,12,14,15,830.0,138.5,5.35,31.15,812.5,774.32,578.15
2018,8,12,14,30,824.0,135.0,5.4,30.8,783.0,737.79,553.42
2018,8,12,14,45,815.5,131.0,5.45,30.45,747.5,696.59,524.8
2018,8,12,15,0,807.0,127.0,5.5,30.1,712.0,653.29,493.97
2018,8,12,15,15,792.5,124.0,5.5,30.1,671.0,605.41,458.15
2018,8,12,15,30,778.0,121.0,5.5,30.1,630.0,556.4,420.68
2018,8,12,15,45,763.0,116.0,5.5,28.95,585.0,504.52,381.94
2018,8,12,16,0,748.0,111.0,5.5,27.8,540.0,452.14,341.38
2018,8,12,16,15,729.5,105.0,5.45,27.0,492.5,395.99,296.02
2018,8,12,16,30,711.0,99.0,5.4,26.2,445.0,341.12,250.35
2018,8,12,16,45,683.5,92.5,5.3,25.35,395.0,283.97,202.17
2018,8,12,17,0,656.0,86.0,5.2,24.5,345.0,228.92,155.44
2018,8,12,17,15,615.5,79.5,5.05,23.5,294.5,174.01,110.56
2018,8,12,17,30,575.0,73.0,4.9,22.5,244.0,123.31,72.57
2018,8,12,17,45,517.5,64.0,4.8,21.5,195.5,74.29,43.43
2018,8,12,18,0,460.0,55.0,4.7,20.5,147.0,44.58,33.04
2018,8,12,18,15,371.0,44.5,4.6,19.75,104.5,36.26,25.42
2018,8,12,18,30,282.0,34.0,4.5,19.0,62.0,27.91,17.05
2018,8,12,18,45,168.5,21.0,4.4,18.25,35.0,16.01,0.0
2018,8,12,19,0,55.0,8.0,4.3,17.5,8.0,6.29,0.0
2018,8,12,19,15,27.5,4.0,4.25,17.15,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,13,5,15,37.5,5.5,3.6,13.05,6.5,0.0,0.0
2018,8,13,5,30,75.0,11.0,3.7,13.5,13.0,8.65,0.0
2018,8,13,5,45,185.0,24.5,3.85,13.95,42.5,18.67,4.15
2018,8,13,6,0,295.0,38.0,4.0,14.4,72.0,31.09,20.79
2018,8,13,6,15,378.0,49.0,4.05,14.95,115.5,39.74,29.22
2018,8,13,6,30,461.0,60.0,4.1,15.5,159.0,48.33,37.18
2018,8,13,6,45,517.5,69.0,4.1,16.1,208.0,89.99,53.58
2018,8,13,7,0,574.0,78.0,4.1,16.7,257.0,140.01,87.24
2018,8,13,7,15,615.0,84.0,4.1,17.3,307.5,191.07,128.01
2018,8,13,7,30,656.0,90.0,4.1,17.9,358.0,246.32,174.91
2018,8,13,7,45,685.5,95.5,4.1,18.55,408.0,301.46,222.82
2018,8,13,8,0,715.0,101.0,4.1,19.2,458.0,358.8,272.0
2018,8,13,8,15,737.5,105.5,4.1,19.85,506.5,414.21,318.69
2018,8,13,8,30,760.0,110.0,4.1,20.5,555.0,471.08,365.15
2018,8,13,8,45,776.5,114.0,4.1,21.1,599.5,523.68,407.05
2018,8,13,9,0,793.0,118.0,4.1,21.7,644.0,575.83,447.29
2018,8,13,9,15,800.5,124.0,4.15,22.3,683.5,623.49,483.07
2018,8,13,9,30,808.0,130.0,4.2,22.9,723.0,669.36,516.51
2018,8,13,9,45,810.0,137.0,4.25,23.5,755.5,710.28,545.46
2018,8,13,10,0,812.0,144.0,4.3,24.1,788.0,748.58,571.84
2018,8,13,10,15,820.0,146.0,4.35,24.5,817.0,784.15,596.36
2018,8,13,10,30,828.0,148.0,4.4,24.9,846.0,817.13,618.42
2018,8,13,10,45,833.5,150.0,4.5,25.3,868.0,845.28,636.52
2018,8,13,11,0,839.0,152.0,4.6,25.7,890.0,870.38,652.68
2018,8,13,11,15,842.5,153.5,4.7,25.85,905.0,890.1,665.84
2018,8,13,11,30,846.0,155.0,4.8,26.0,920.0,906.45,676.8
2018,8,13,11,45,846.5,156.5,4.9,26.15,927.0,916.69,683.68
2018,8,13,12,0,847.0,158.0,5.0,26.3,934.0,923.36,688.28
2018,8,13,12,15,851.5,154.5,5.1,26.25,934.5,925.35,690.36
2018,8,13,12,30,856.0,151.0,5.2,26.2,935.0,908.83,679.88
2018,8,13,12,45,859.5,147.5,5.3,26.15,928.5,903.24,677.06
2018,8,13,13,0,863.0,144.0,5.4,26.1,922.0,894.11,671.8
2018,8,13,13,15,859.5,143.0,5.5,25.85,906.0,877.55,661.99
2018,8,13,13,30,856.0,142.0,5.6,25.6,890.0,857.68,649.89
2018,8,13,13,45,851.0,140.5,5.65,25.35,867.5,844.29,642.08
2018,8,13,14,0,846.0,139.0,5.7,25.1,845.0,815.61,623.42
2018,8,13,14,15,838.5,136.5,5.75,24.6,815.5,781.16,600.5
2018,8,13,14,30,831.0,134.0,5.8,24.1,786.0,744.08,574.86
2018,8,13,14,45,820.5,131.5,5.8,23.65,750.0,702.53,545.03
2018,8,13,15,0,810.0,129.0,5.8,23.2,714.0,658.99,513.03
2018,8,13,15,15,795.5,125.5,5.8,23.2,672.0,610.39,475.59
2018,8,13,15,30,781.0,122.0,5.8,23.2,630.0,560.67,436.45
2018,8,13,15,45,764.0,117.5,5.75,22.1,585.0,507.94,395.68
2018,8,13,16,0,747.0,113.0,5.7,21.0,540.0,454.21,352.72
2018,8,13,16,15,724.5,108.0,5.6,20.3,491.5,398.03,305.93
2018,8,13,16,30,702.0,103.0,5.5,19.6,443.0,342.75,258.65
2018,8,13,16,45,671.0,97.0,5.45,18.95,392.0,285.34,209.01
2018,8,13,17,0,640.0,91.0,5.4,18.3,341.0,230.43,161.28
2018,8,13,17,15,596.0,83.5,5.3,17.7,290.0,174.84,114.74
2018,8,13,17,30,552.0,76.0,5.2,17.1,239.0,123.96,75.61
2018,8,13,17,45,490.0,67.0,5.05,16.55,190.5,75.99,46.21
2018,8,13,18,0,428.0,58.0,4.9,16.0,142.0,46.79,35.59
2018,8,13,18,15,338.0,46.0,4.85,15.6,100.0,37.36,26.8
2018,8,13,18,30,248.0,34.0,4.8,15.2,58.0,25.9,15.46
2018,8,13,18,45,145.5,20.5,4.7,14.8,32.5,15.58,0.0
2018,8,13,19,0,43.0,7.0,4.6,14.4,7.0,5.51,0.0
2018,8,13,19,15,21.5,3.5,4.5,14.2,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,5,15,12.5,4.0,3.8,13.25,4.0,0.0,0.0
2018,8,14,5,30,25.0,8.0,3.9,13.6,8.0,6.29,0.0
2018,8,14,5,45,84.5,25.0,4.05,14.0,33.0,18.69,2.87
2018,8,14,6,0,144.0,42.0,4.2,14.4,58.0,31.1,20.69
2018,8,14,6,15,206.0,61.0,4.3,14.9,97.5,44.73,33.55
2018,8,14,6,30,268.0,80.0,4.4,15.4,137.0,58.22,45.89
2018,8,14,6,45,318.5,97.0,4.45,15.9,182.5,95.19,64.31
2018,8,14,7,0,369.0,114.0,4.5,16.4,228.0,138.72,95.22
2018,8,14,7,15,341.0,130.5,4.5,16.85,251.0,169.79,122.4
2018,8,14,7,30,313.0,147.0,4.5,17.3,274.0,199.12,149.26
2018,8,14,7,45,308.0,170.0,4.5,17.8,309.0,237.17,182.2
2018,8,14,8,0,303.0,193.0,4.5,18.3,344.0,274.48,213.9
2018,8,14,8,15,374.5,200.0,4.5,18.7,405.5,330.26,258.78
2018,8,14,8,30,446.0,207.0,4.5,19.1,467.0,401.18,315.13
2018,8,14,8,45,549.5,194.5,4.5,19.55,540.5,471.65,370.5
2018,8,14,9,0,653.0,182.0,4.5,20.0,614.0,555.63,435.25
2018,8,14,9,15,625.0,201.5,4.5,20.35,636.0,587.59,459.2
2018,8,14,9,30,597.0,221.0,4.5,20.7,658.0,615.1,479.22
2018,8,14,9,45,680.0,196.0,4.55,21.05,716.5,678.55,526.92
2018,8,14,10,0,763.0,171.0,4.6,21.4,775.0,743.97,575.16
2018,8,14,10,15,774.0,172.5,4.6,21.7,804.5,775.27,597.01
2018,8,14,10,30,785.0,174.0,4.6,22.0,834.0,809.05,620.32
2018,8,14,10,45,780.5,181.0,4.65,22.35,851.5,832.36,635.8
2018,8,14,11,0,776.0,188.0,4.7,22.7,869.0,852.29,648.71
2018,8,14,11,15,684.5,236.5,4.75,22.85,844.5,840.51,637.83
2018,8,14,11,30,593.0,285.0,4.8,23.0,820.0,812.43,615.77
2018,8,14,11,45,676.0,245.0,4.85,23.2,859.5,858.3,649.72
2018,8,14,12,0,759.0,205.0,4.9,23.4,899.0,899.85,679.85
2018,8,14,12,15,797.0,185.0,5.0,23.5,913.0,907.28,685.09
2018,8,14,12,30,835.0,165.0,5.1,23.6,927.0,920.86,694.89
2018,8,14,12,45,838.5,161.0,5.15,23.65,920.5,914.35,690.68
2018,8,14,13,0,842.0,157.0,5.2,23.7,914.0,904.22,684.17
2018,8,14,13,15,841.0,154.0,5.25,23.75,898.5,887.54,673.19
2018,8,14,13,30,840.0,151.0,5.3,23.8,883.0,867.43,659.88
2018,8,14,13,45,838.0,146.5,5.4,23.8,860.5,841.75,643.06
2018,8,14,14,0,836.0,142.0,5.5,23.8,838.0,812.88,623.89
2018,8,14,14,15,830.0,139.0,5.55,23.55,809.0,779.29,600.9
2018,8,14,14,30,824.0,136.0,5.6,23.3,780.0,743.01,575.25
2018,8,14,14,45,815.5,132.5,5.6,23.0,745.0,702.05,545.56
2018,8,14,15,0,807.0,129.0,5.6,22.7,710.0,658.98,513.64
2018,8,14,15,15,792.5,125.5,5.6,22.7,668.0,610.38,476.23
2018,8,14,15,30,778.0,122.0,5.6,22.7,626.0,560.68,437.12
2018,8,14,15,45,762.0,117.0,5.6,21.8,581.0,508.04,396.21
2018,8,14,16,0,746.0,112.0,5.6,20.9,536.0,454.34,353.09
2018,8,14,16,15,725.5,106.5,5.55,20.35,488.0,398.47,306.4
2018,8,14,16,30,705.0,101.0,5.5,19.8,440.0,343.31,259.06
2018,8,14,16,45,675.5,94.5,5.45,19.3,389.5,285.64,209.03
2018,8,14,17,0,646.0,88.0,5.4,18.8,339.0,230.31,160.79
2018,8,14,17,15,603.5,81.0,5.3,18.15,288.0,174.95,114.36
2018,8,14,17,30,561.0,74.0,5.2,17.5,237.0,124.09,75.16
2018,8,14,17,45,500.0,65.0,5.05,16.9,188.5,75.51,45.26
2018,8,14,18,0,439.0,56.0,4.9,16.3,140.0,45.34,34.24
2018,8,14,18,15,346.5,44.5,4.7,15.85,98.5,36.25,25.74
2018,8,14,18,30,254.0,33.0,4.5,15.4,57.0,25.19,14.55
2018,8,14,18,45,144.0,19.0,4.25,14.95,31.0,14.46,0.0
2018,8,14,19,0,34.0,5.0,4.0,14.5,5.0,3.93,0.0
2018,8,14,19,15,17.0,2.5,3.95,14.3,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,15,5,15,24.5,4.5,2.7,12.8,5.0,0.0,0.0
2018,8,15,5,30,49.0,9.0,3.0,13.4,10.0,7.08,0.0
2018,8,15,5,45,150.0,24.0,3.3,14.05,38.0,18.19,1.11
2018,8,15,6,0,251.0,39.0,3.6,14.7,66.0,29.55,19.25
2018,8,15,6,15,312.5,51.0,3.65,15.25,103.5,38.55,28.08
2018,8,15,6,30,374.0,63.0,3.7,15.8,141.0,48.34,37.11
2018,8,15,6,45,280.0,85.5,3.75,16.35,153.0,85.29,56.94
2018,8,15,7,0,186.0,108.0,3.8,16.9,165.0,109.01,78.23
2018,8,15,7,15,298.0,118.0,3.75,17.5,229.0,153.13,110.19
2018,8,15,7,30,410.0,128.0,3.7,18.1,293.0,214.51,157.98
2018,8,15,7,45,557.5,114.0,3.7,18.65,371.0,281.49,210.66
2018,8,15,8,0,705.0,100.0,3.7,19.2,449.0,358.95,272.78
2018,8,15,8,15,730.5,103.5,3.65,19.8,497.5,414.38,319.21
2018,8,15,8,30,756.0,107.0,3.6,20.4,546.0,471.55,365.66
2018,8,15,8,45,687.0,140.0,3.6,20.95,563.5,505.17,392.85
2018,8,15,9,0,618.0,173.0,3.6,21.5,581.0,530.23,412.07
2018,8,15,9,15,590.5,196.5,3.65,22.0,606.0,564.38,437.37
2018,8,15,9,30,563.0,220.0,3.7,22.5,631.0,589.14,455.0
2018,8,15,9,45,707.0,168.5,3.75,23.0,710.0,675.49,519.36
2018,8,15,10,0,851.0,117.0,3.8,23.5,789.0,750.29,574.39
2018,8,15,10,15,860.0,117.5,3.9,23.85,818.0,785.55,597.96
2018,8,15,10,30,869.0,118.0,4.0,24.2,847.0,818.19,619.38
2018,8,15,10,45,788.0,167.0,4.1,24.6,841.0,829.1,625.52
2018,8,15,11,0,707.0,216.0,4.2,25.0,835.0,830.53,623.86
2018,8,15,11,15,727.5,206.5,4.35,25.15,852.5,853.19,640.1
2018,8,15,11,30,748.0,197.0,4.5,25.3,870.0,873.07,654.16
2018,8,15,11,45,823.0,157.5,4.6,25.5,903.5,902.62,674.16
2018,8,15,12,0,898.0,118.0,4.7,25.7,937.0,924.29,688.74
2018,8,15,12,15,897.5,118.0,4.85,25.7,936.0,925.01,690.11
2018,8,15,12,30,897.0,118.0,5.0,25.7,935.0,922.09,689.22
2018,8,15,12,45,894.0,118.0,5.1,25.7,926.0,913.31,684.07
2018,8,15,13,0,891.0,118.0,5.2,25.7,917.0,900.98,676.57
2018,8,15,13,15,888.5,117.0,5.3,25.55,901.5,884.67,666.77
2018,8,15,13,30,886.0,116.0,5.4,25.4,886.0,864.92,654.57
2018,8,15,13,45,881.5,114.0,5.45,25.2,863.0,839.24,638.06
2018,8,15,14,0,877.0,112.0,5.5,25.0,840.0,810.4,619.26
2018,8,15,14,15,870.5,110.0,5.55,24.65,810.5,777.0,597.43
2018,8,15,14,30,864.0,108.0,5.6,24.3,781.0,740.86,572.81
2018,8,15,14,45,855.0,106.0,5.65,23.95,745.5,700.42,543.74
2018,8,15,15,0,846.0,104.0,5.7,23.6,710.0,657.81,512.34
2018,8,15,15,15,833.0,101.0,5.7,23.6,668.5,609.89,475.37
2018,8,15,15,30,820.0,98.0,5.7,23.6,627.0,563.75,438.78
2018,8,15,15,45,804.5,95.0,5.6,22.7,582.0,511.23,397.68
2018,8,15,16,0,789.0,92.0,5.5,21.8,537.0,458.18,354.81
2018,8,15,16,15,769.5,87.0,5.4,21.3,488.5,401.39,307.19
2018,8,15,16,30,750.0,82.0,5.3,20.8,440.0,345.11,258.72
2018,8,15,16,45,721.5,78.0,5.2,20.35,390.0,287.86,208.74
2018,8,15,17,0,693.0,74.0,5.1,19.9,340.0,230.36,158.46
2018,8,15,17,15,652.0,68.0,5.0,19.35,289.0,173.41,110.49
2018,8,15,17,30,611.0,62.0,4.9,18.8,238.0,120.7,69.77
2018,8,15,17,45,550.5,55.0,4.75,18.2,189.0,70.71,39.45
2018,8,15,18,0,490.0,48.0,4.6,17.6,140.0,39.41,28.84
2018,8,15,18,15,395.0,38.5,4.4,17.15,98.0,31.65,21.58
2018,8,15,18,30,300.0,29.0,4.2,16.7,56.0,23.93,13.07
2018,8,15,18,45,172.0,17.0,4.05,16.25,30.5,13.38,0.0
2018,8,15,19,0,44.0,5.0,3.9,15.8,5.0,3.93,0.0
2018,8,15,19,15,22.0,2.5,3.85,15.55,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,16,5,15,39.0,4.5,2.35,12.5,5.0,0.0,0.0
2018,8,16,5,30,78.0,9.0,2.7,13.1,10.0,7.08,0.0
2018,8,16,5,45,211.5,21.0,3.0,13.7,40.0,17.28,0.0
2018,8,16,6,0,345.0,33.0,3.3,14.3,70.0,27.24,17.23
2018,8,16,6,15,434.5,41.5,3.35,14.85,114.0,34.13,24.24
2018,8,16,6,30,524.0,50.0,3.4,15.4,158.0,43.77,33.13
2018,8,16,6,45,582.0,56.5,3.45,16.0,208.0,89.56,49.7
2018,8,16,7,0,640.0,63.0,3.5,16.6,258.0,142.12,85.9
2018,8,16,7,15,679.5,68.0,3.5,17.2,309.5,198.7,132.04
2018,8,16,7,30,719.0,73.0,3.5,17.8,361.0,256.44,181.7
2018,8,16,7,45,748.0,77.0,3.5,18.35,412.5,313.55,231.76
2018,8,16,8,0,777.0,81.0,3.5,18.9,464.0,372.67,282.77
2018,8,16,8,15,798.5,83.5,3.5,19.6,512.5,428.87,330.19
2018,8,16,8,30,820.0,86.0,3.5,20.3,561.0,485.57,376.47
2018,8,16,8,45,836.0,89.0,3.5,21.0,606.5,537.67,417.79
2018,8,16,9,0,852.0,92.0,3.5,21.7,652.0,590.62,458.29
2018,8,16,9,15,861.5,95.0,3.5,22.35,692.0,638.51,493.83
2018,8,16,9,30,871.0,98.0,3.5,23.0,732.0,684.59,526.96
2018,8,16,9,45,876.5,102.0,3.5,23.65,766.5,726.7,556.26
2018,8,16,10,0,882.0,106.0,3.5,24.3,801.0,766.24,582.8
2018,8,16,10,15,889.5,107.0,3.5,24.85,829.5,801.8,605.19
2018,8,16,10,30,897.0,108.0,3.5,25.4,858.0,834.55,625.42
2018,8,16,10,45,902.5,109.0,3.5,25.95,880.5,862.65,642.3
2018,8,16,11,0,908.0,110.0,3.5,26.5,903.0,887.52,656.91
2018,8,16,11,15,910.5,111.0,3.55,26.9,917.5,906.42,668.16
2018,8,16,11,30,913.0,112.0,3.6,27.3,932.0,921.75,677.1
2018,8,16,11,45,914.5,112.0,3.6,27.7,938.5,931.65,682.21
2018,8,16,12,0,916.0,112.0,3.6,28.1,945.0,937.85,685.01
2018,8,16,12,15,915.0,112.0,3.75,28.35,943.5,938.1,685.3
2018,8,16,12,30,914.0,112.0,3.9,28.6,942.0,934.62,683.25
2018,8,16,12,45,911.0,112.5,4.0,28.85,933.5,926.13,677.69
2018,8,16,13,0,908.0,113.0,4.1,29.1,925.0,913.99,669.83
2018,8,16,13,15,904.5,112.0,4.25,29.0,908.5,896.48,659.6
2018,8,16,13,30,901.0,111.0,4.4,28.9,892.0,875.48,647.01
2018,8,16,13,45,895.5,109.5,4.55,28.85,868.0,848.99,630.51
2018,8,16,14,0,890.0,108.0,4.7,28.8,844.0,819.34,612.0
2018,8,16,14,15,882.5,106.5,4.75,28.45,814.0,785.14,590.41
2018,8,16,14,30,875.0,105.0,4.8,28.1,784.0,748.22,566.29
2018,8,16,14,45,866.0,102.0,4.9,27.75,747.5,706.34,537.35
2018,8,16,15,0,857.0,99.0,5.0,27.4,711.0,662.26,506.0
2018,8,16,15,15,843.5,97.0,5.0,27.4,669.5,614.37,469.92
2018,8,16,15,30,830.0,95.0,5.0,27.4,628.0,568.19,434.14
2018,8,16,15,45,814.0,92.0,5.05,26.3,582.5,514.84,393.98
2018,8,16,16,0,798.0,89.0,5.1,25.2,537.0,460.99,351.85
2018,8,16,16,15,777.0,85.0,5.1,24.45,488.0,403.94,305.2
2018,8,16,16,30,756.0,81.0,5.1,23.7,439.0,347.52,257.63
2018,8,16,16,45,726.5,76.5,5.05,22.95,388.0,289.07,207.57
2018,8,16,17,0,697.0,72.0,5.0,22.2,337.0,232.85,159.01
2018,8,16,17,15,655.0,66.5,4.9,21.45,286.0,173.54,109.59
2018,8,16,17,30,613.0,61.0,4.8,20.7,235.0,120.86,69.2
2018,8,16,17,45,551.5,54.0,4.7,19.9,186.0,70.58,38.79
2018,8,16,18,0,490.0,47.0,4.6,19.1,137.0,38.66,27.96
2018,8,16,18,15,392.5,38.0,4.5,18.5,95.5,31.27,21.05
2018,8,16,18,30,295.0,29.0,4.4,17.9,54.0,23.98,12.53
2018,8,16,18,45,168.0,17.5,4.3,17.35,29.5,13.77,0.0
2018,8,16,19,0,41.0,6.0,4.2,16.8,5.0,0.0,0.0
2018,8,16,19,15,20.5,3.0,4.1,16.5,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,5,15,37.0,4.5,2.15,13.25,5.0,0.0,0.0
2018,8,17,5,30,74.0,9.0,2.4,13.8,10.0,7.08,0.0
2018,8,17,5,45,205.0,21.0,2.7,14.35,39.0,17.31,0.0
2018,8,17,6,0,336.0,33.0,3.0,14.9,68.0,27.24,17.06
2018,8,17,6,15,427.5,41.5,2.95,15.6,112.0,34.12,24.12
2018,8,17,6,30,519.0,50.0,2.9,16.3,156.0,45.27,34.31
2018,8,17,6,45,580.0,56.0,2.9,17.0,206.0,90.79,50.15
2018,8,17,7,0,641.0,62.0,2.9,17.7,256.0,143.42,86.48
2018,8,17,7,15,683.0,66.5,2.8,18.45,308.0,200.21,132.54
2018,8,17,7,30,725.0,71.0,2.7,19.2,360.0,258.51,182.15
2018,8,17,7,45,755.0,74.5,2.65,19.95,411.5,315.94,231.81
2018,8,17,8,0,785.0,78.0,2.6,20.7,463.0,375.47,282.26
2018,8,17,8,15,807.5,80.0,2.55,21.6,512.0,432.12,328.98
2018,8,17,8,30,830.0,82.0,2.5,22.5,561.0,487.89,373.37
2018,8,17,8,45,847.5,84.0,2.45,23.4,607.0,541.96,414.79
2018,8,17,9,0,865.0,86.0,2.4,24.3,653.0,595.44,454.15
2018,8,17,9,15,878.5,87.5,2.45,25.15,694.5,645.06,489.8
2018,8,17,9,30,892.0,89.0,2.5,26.0,736.0,693.15,523.24
2018,8,17,9,45,903.0,89.5,2.5,26.85,772.0,736.72,552.28
2018,8,17,10,0,914.0,90.0,2.5,27.7,808.0,778.05,578.05
2018,8,17,10,15,922.0,90.5,2.55,28.5,837.5,814.56,599.93
2018,8,17,10,30,930.0,91.0,2.6,29.3,867.0,848.18,619.65
2018,8,17,10,45,936.0,91.0,2.65,30.1,889.5,876.58,635.74
2018,8,17,11,0,942.0,91.0,2.7,30.9,912.0,901.65,649.56
2018,8,17,11,15,946.0,91.5,2.75,31.55,927.5,921.98,660.68
2018,8,17,11,30,950.0,92.0,2.8,32.2,943.0,938.65,669.47
2018,8,17,11,45,952.5,92.0,2.85,32.85,951.0,949.76,674.77
2018,8,17,12,0,955.0,92.0,2.9,33.5,959.0,957.03,677.75
2018,8,17,12,15,955.5,92.0,2.95,34.0,958.5,958.62,677.65
2018,8,17,12,30,956.0,92.0,3.0,34.5,958.0,956.31,675.24
2018,8,17,12,45,954.5,92.0,3.1,34.95,950.0,948.32,669.87
2018,8,17,13,0,953.0,92.0,3.2,35.4,942.0,936.49,662.16
2018,8,17,13,15,950.5,91.5,3.3,35.4,926.0,919.51,652.46
2018,8,17,13,30,948.0,91.0,3.4,35.4,910.0,898.85,640.42
2018,8,17,13,45,944.0,90.0,3.5,35.4,887.0,872.86,624.9
2018,8,17,14,0,940.0,89.0,3.6,35.4,864.0,843.47,607.07
2018,8,17,14,15,934.0,88.0,3.7,35.15,834.0,809.27,586.52
2018,8,17,14,30,928.0,87.0,3.8,34.9,804.0,772.09,563.73
2018,8,17,14,45,920.5,84.5,3.9,34.65,767.5,729.61,535.83
2018,8,17,15,0,913.0,82.0,4.0,34.4,731.0,684.67,505.01
2018,8,17,15,15,901.0,80.5,4.0,34.4,689.0,635.69,469.64
2018,8,17,15,30,889.0,79.0,4.0,34.4,647.0,585.09,432.18
2018,8,17,15,45,874.0,77.0,4.15,33.45,600.5,531.12,393.0
2018,8,17,16,0,859.0,75.0,4.3,32.5,554.0,476.37,351.56
2018,8,17,16,15,839.5,72.0,4.3,31.7,504.5,418.35,305.69
2018,8,17,16,30,820.0,69.0,4.3,30.9,455.0,360.22,258.18
2018,8,17,16,45,792.0,66.0,4.35,30.1,403.0,299.96,208.04
2018,8,17,17,0,764.0,63.0,4.4,29.3,351.0,241.62,158.91
2018,8,17,17,15,724.0,58.5,4.35,28.05,298.0,182.06,110.56
2018,8,17,17,30,684.0,54.0,4.3,26.8,245.0,126.53,69.05
2018,8,17,17,45,622.0,48.5,4.2,25.55,194.5,73.34,38.04
2018,8,17,18,0,560.0,43.0,4.1,24.3,144.0,36.06,25.08
2018,8,17,18,15,458.5,35.0,4.05,23.2,100.0,29.22,18.81
2018,8,17,18,30,357.0,27.0,4.0,22.1,56.0,22.55,10.56
2018,8,17,18,45,205.5,16.5,3.9,21.05,30.5,12.98,0.0
2018,8,17,19,0,54.0,6.0,3.8,20.0,5.0,0.0,0.0
2018,8,17,19,15,27.0,3.0,3.8,19.5,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,17.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,18,5,15,39.0,4.0,2.45,13.0,4.5,0.0,0.0
2018,8,18,5,30,78.0,8.0,2.7,13.5,9.0,6.29,0.0
2018,8,18,5,45,217.0,20.5,2.95,14.05,39.0,16.95,0.0
2018,8,18,6,0,356.0,33.0,3.2,14.6,69.0,27.37,17.03
2018,8,18,6,15,450.5,41.5,3.1,15.4,114.5,34.3,24.26
2018,8,18,6,30,545.0,50.0,3.0,16.2,160.0,47.35,30.25
2018,8,18,6,45,606.0,56.5,2.9,17.05,211.5,95.1,52.38
2018,8,18,7,0,667.0,63.0,2.8,17.9,263.0,150.01,90.67
2018,8,18,7,15,708.5,68.0,2.75,18.85,316.5,208.88,138.52
2018,8,18,7,30,750.0,73.0,2.7,19.8,370.0,269.22,189.75
2018,8,18,7,45,779.5,76.5,2.7,20.8,422.5,328.13,240.37
2018,8,18,8,0,809.0,80.0,2.7,21.8,475.0,389.04,291.54
2018,8,18,8,15,831.0,82.5,2.65,22.8,525.0,447.41,339.22
2018,8,18,8,30,853.0,85.0,2.6,23.8,575.0,504.61,384.22
2018,8,18,8,45,869.5,87.5,2.55,24.8,622.0,559.88,426.01
2018,8,18,9,0,886.0,90.0,2.5,25.8,669.0,614.41,465.55
2018,8,18,9,15,885.5,98.0,2.5,26.75,707.5,662.29,498.99
2018,8,18,9,30,885.0,106.0,2.5,27.7,746.0,707.34,529.25
2018,8,18,9,45,879.0,115.5,2.5,28.65,777.5,746.85,554.59
2018,8,18,10,0,873.0,125.0,2.5,29.6,809.0,782.79,576.73
2018,8,18,10,15,882.0,126.0,2.5,30.35,839.0,819.32,598.39
2018,8,18,10,30,891.0,127.0,2.5,31.1,869.0,853.14,617.78
2018,8,18,10,45,898.0,127.5,2.55,31.85,892.0,881.92,634.04
2018,8,18,11,0,905.0,128.0,2.6,32.6,915.0,907.53,648.17
2018,8,18,11,15,909.5,128.0,2.65,33.2,930.0,927.17,658.84
2018,8,18,11,30,914.0,128.0,2.7,33.8,945.0,943.31,667.33
2018,8,18,11,45,917.0,128.0,2.8,34.4,953.0,954.5,673.15
2018,8,18,12,0,920.0,128.0,2.9,35.0,961.0,961.99,676.75
2018,8,18,12,15,917.0,130.0,3.05,35.2,959.5,962.12,677.3
2018,8,18,12,30,914.0,132.0,3.2,35.4,958.0,958.5,675.61
2018,8,18,12,45,908.0,134.0,3.35,35.65,948.0,948.48,669.79
2018,8,18,13,0,902.0,136.0,3.5,35.9,938.0,934.88,661.75
2018,8,18,13,15,899.0,135.0,3.65,35.85,922.0,917.73,652.28
2018,8,18,13,30,896.0,134.0,3.8,35.8,906.0,897.09,640.52
2018,8,18,13,45,892.0,131.0,3.95,35.7,882.0,870.45,624.91
2018,8,18,14,0,888.0,128.0,4.1,35.6,858.0,840.55,607.03
2018,8,18,14,15,880.5,126.5,4.2,35.3,827.5,806.18,586.26
2018,8,18,14,30,873.0,125.0,4.3,35.0,797.0,777.11,567.9
2018,8,18,14,45,863.0,122.0,4.4,34.7,759.5,733.34,538.71
2018,8,18,15,0,853.0,119.0,4.5,34.4,722.0,687.44,507.32
2018,8,18,15,15,838.5,116.0,4.5,34.4,679.0,636.89,470.93
2018,8,18,15,30,824.0,113.0,4.5,34.4,636.0,585.1,432.76
2018,8,18,15,45,806.0,109.0,4.65,33.25,589.0,529.64,393.03
2018,8,18,16,0,788.0,105.0,4.8,32.1,542.0,473.89,351.5
2018,8,18,16,15,762.5,101.0,4.8,31.2,491.5,415.08,305.47
2018,8,18,16,30,737.0,97.0,4.8,30.3,441.0,355.96,257.76
2018,8,18,16,45,701.5,91.5,4.8,29.35,388.0,295.09,207.84
2018,8,18,17,0,666.0,86.0,4.8,28.4,335.0,237.21,159.82
2018,8,18,17,15,617.0,79.0,4.7,27.1,282.0,179.02,113.14
2018,8,18,17,30,568.0,72.0,4.6,25.8,229.0,126.15,73.76
2018,8,18,17,45,498.5,63.0,4.5,24.5,179.5,76.23,43.6
2018,8,18,18,0,429.0,54.0,4.4,23.2,130.0,43.96,31.88
2018,8,18,18,15,329.5,41.0,4.3,22.2,88.0,33.55,22.42
2018,8,18,18,30,230.0,28.0,4.2,21.2,46.0,23.04,10.13
2018,8,18,18,45,122.5,15.0,4.15,20.2,24.0,11.8,0.0
2018,8,18,19,0,15.0,2.0,4.1,19.2,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.0,4.05,18.65,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,18.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,17.55,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,19,5,15,22.5,3.5,2.55,12.7,3.5,0.0,0.0
2018,8,19,5,30,45.0,7.0,2.8,13.2,7.0,5.51,0.0
2018,8,19,5,45,146.0,21.5,3.05,13.7,33.5,16.32,0.0
2018,8,19,6,0,247.0,36.0,3.3,14.2,60.0,27.34,16.86
2018,8,19,6,15,337.5,48.5,3.3,14.9,103.0,36.92,26.56
2018,8,19,6,30,428.0,61.0,3.3,15.6,146.0,55.49,37.19
2018,8,19,6,45,493.5,70.0,3.35,16.3,195.5,98.62,59.28
2018,8,19,7,0,559.0,79.0,3.4,17.0,245.0,149.71,95.54
2018,8,19,7,15,605.0,86.0,3.4,17.8,297.5,202.74,138.64
2018,8,19,7,30,651.0,93.0,3.4,18.6,350.0,260.62,187.66
2018,8,19,7,45,686.0,98.0,3.4,19.35,402.0,317.7,236.68
2018,8,19,8,0,721.0,103.0,3.4,20.1,454.0,377.6,287.18
2018,8,19,8,15,747.0,107.5,3.45,20.95,504.5,435.57,334.98
2018,8,19,8,30,773.0,112.0,3.5,21.8,555.0,494.93,382.31
2018,8,19,8,45,793.0,115.0,3.5,22.65,601.5,549.74,424.63
2018,8,19,9,0,813.0,118.0,3.5,23.5,648.0,604.34,465.35
2018,8,19,9,15,829.0,121.0,3.55,24.25,690.5,655.87,502.83
2018,8,19,9,30,845.0,124.0,3.6,25.0,733.0,706.22,538.36
2018,8,19,9,45,858.0,125.5,3.7,25.75,770.0,751.51,569.57
2018,8,19,10,0,871.0,127.0,3.8,26.5,807.0,794.78,598.65
2018,8,19,10,15,881.5,127.5,3.85,27.1,837.5,823.38,616.33
2018,8,19,10,30,892.0,128.0,3.9,27.7,868.0,857.97,637.73
2018,8,19,10,45,901.0,127.5,3.95,28.3,892.0,887.57,655.51
2018,8,19,11,0,910.0,127.0,4.0,28.9,916.0,914.06,671.13
2018,8,19,11,15,915.5,127.0,4.0,29.3,932.0,934.66,683.06
2018,8,19,11,30,921.0,127.0,4.0,29.7,948.0,951.74,692.72
2018,8,19,11,45,926.0,125.5,4.05,30.15,956.5,963.4,699.02
2018,8,19,12,0,931.0,124.0,4.1,30.6,965.0,971.36,703.0
2018,8,19,12,15,930.5,125.0,4.1,30.85,964.5,972.81,703.16
2018,8,19,12,30,930.0,126.0,4.1,31.1,964.0,970.46,700.99
2018,8,19,12,45,928.0,125.5,4.15,31.35,955.0,961.61,695.0
2018,8,19,13,0,926.0,125.0,4.2,31.6,946.0,949.01,686.7
2018,8,19,13,15,924.0,123.0,4.2,31.65,929.5,931.36,675.49
2018,8,19,13,30,922.0,121.0,4.2,31.7,913.0,910.08,661.97
2018,8,19,13,45,919.0,118.5,4.25,31.75,889.5,883.97,645.51
2018,8,19,14,0,916.0,116.0,4.3,31.8,866.0,854.46,626.76
2018,8,19,14,15,909.5,114.0,4.35,31.55,835.0,819.44,604.93
2018,8,19,14,30,903.0,112.0,4.4,31.3,804.0,781.53,580.73
2018,8,19,14,45,894.5,108.5,4.4,31.1,766.5,738.14,550.81
2018,8,19,15,0,886.0,105.0,4.4,30.9,729.0,692.4,518.56
2018,8,19,15,15,872.0,103.0,4.4,30.9,686.0,642.54,482.09
2018,8,19,15,30,858.0,101.0,4.4,30.9,643.0,594.82,446.15
2018,8,19,15,45,842.0,97.5,4.5,29.95,596.0,539.18,405.22
2018,8,19,16,0,826.0,94.0,4.6,29.0,549.0,482.96,362.37
2018,8,19,16,15,803.0,89.5,4.6,28.1,497.5,422.67,314.55
2018,8,19,16,30,780.0,85.0,4.6,27.2,446.0,363.2,265.75
2018,8,19,16,45,753.0,80.0,4.6,26.35,394.5,303.22,215.32
2018,8,19,17,0,726.0,75.0,4.6,25.5,343.0,245.17,165.88
2018,8,19,17,15,680.0,69.5,4.55,24.25,289.5,183.04,115.05
2018,8,19,17,30,634.0,64.0,4.5,23.0,236.0,127.93,73.23
2018,8,19,17,45,566.0,56.0,4.4,21.8,185.0,74.75,40.85
2018,8,19,18,0,498.0,48.0,4.3,20.6,134.0,39.65,28.51
2018,8,19,18,15,384.0,37.5,4.25,19.6,90.5,30.98,20.43
2018,8,19,18,30,270.0,27.0,4.2,18.6,47.0,22.39,8.71
2018,8,19,18,45,144.5,15.0,4.1,17.6,24.5,11.8,0.0
2018,8,19,19,0,19.0,3.0,4.0,16.6,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,4.0,16.15,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,20,5,15,15.5,2.5,2.85,12.9,2.5,0.0,0.0
2018,8,20,5,30,31.0,5.0,3.0,13.2,5.0,3.93,0.0
2018,8,20,5,45,132.0,19.5,3.15,13.55,30.5,14.82,0.0
2018,8,20,6,0,233.0,34.0,3.3,13.9,56.0,25.84,15.46
2018,8,20,6,15,318.5,47.5,3.3,14.35,98.0,36.09,25.85
2018,8,20,6,30,404.0,61.0,3.3,14.8,140.0,53.68,35.17
2018,8,20,6,45,463.5,72.0,3.3,15.3,188.5,99.35,60.94
2018,8,20,7,0,523.0,83.0,3.3,15.8,237.0,149.58,97.45
2018,8,20,7,15,567.5,91.5,3.3,16.45,288.5,201.58,140.1
2018,8,20,7,30,612.0,100.0,3.3,17.1,340.0,258.35,188.44
2018,8,20,7,45,644.5,107.0,3.25,17.75,391.0,314.34,236.68
2018,8,20,8,0,677.0,114.0,3.2,18.4,442.0,372.97,286.25
2018,8,20,8,15,702.5,119.5,3.2,19.1,491.0,429.51,333.03
2018,8,20,8,30,728.0,125.0,3.2,19.8,540.0,487.23,379.26
2018,8,20,8,45,748.0,129.0,3.2,20.5,586.0,541.41,421.39
2018,8,20,9,0,768.0,133.0,3.2,21.2,632.0,595.51,462.1
2018,8,20,9,15,776.5,140.0,3.25,21.8,671.5,642.67,496.77
