Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,8,30,851.0,78.0,2.0,19.7,521.0,567.74,443.69
2018,9,9,8,45,869.0,80.5,2.0,20.6,567.5,621.7,483.52
2018,9,9,9,0,887.0,83.0,2.0,21.5,614.0,678.31,523.67
2018,9,9,9,15,898.5,85.5,2.0,22.45,655.0,729.36,558.26
2018,9,9,9,30,910.0,88.0,2.0,23.4,696.0,778.52,589.17
2018,9,9,9,45,918.0,90.5,2.0,24.35,731.0,822.81,615.51
2018,9,9,10,0,926.0,93.0,2.0,25.3,766.0,864.45,639.58
2018,9,9,10,15,924.5,97.5,2.05,26.25,791.5,897.21,657.87
2018,9,9,10,30,923.0,102.0,2.1,27.2,817.0,926.35,673.68
2018,9,9,10,45,930.0,103.0,2.1,28.1,839.5,955.92,689.25
2018,9,9,11,0,937.0,104.0,2.1,29.0,862.0,982.08,702.48
2018,9,9,11,15,946.5,101.0,2.15,29.75,877.5,1002.94,713.28
2018,9,9,11,30,956.0,98.0,2.2,30.5,893.0,1020.13,721.85
2018,9,9,11,45,956.5,98.5,2.25,31.25,898.0,1028.51,725.01
2018,9,9,12,0,957.0,99.0,2.3,32.0,903.0,1032.88,725.88
2018,9,9,12,15,953.0,100.5,2.5,32.25,899.0,1029.93,725.4
2018,9,9,12,30,949.0,102.0,2.7,32.5,895.0,1023.0,722.47
2018,9,9,12,45,941.5,104.0,2.85,32.75,882.5,1009.33,714.87
2018,9,9,13,0,934.0,106.0,3.0,33.0,870.0,991.9,704.92
2018,9,9,13,15,929.0,106.0,3.2,32.95,851.5,971.12,694.04
2018,9,9,13,30,924.0,106.0,3.4,32.9,833.0,946.77,680.72
2018,9,9,13,45,916.5,105.0,3.6,32.85,806.5,915.8,662.89
2018,9,9,14,0,909.0,104.0,3.8,32.8,780.0,881.68,642.74
2018,9,9,14,15,899.0,103.0,3.9,32.5,746.5,842.59,619.11
2018,9,9,14,30,889.0,102.0,4.0,32.2,713.0,800.91,593.4
2018,9,9,14,45,875.5,100.0,4.1,31.95,673.5,753.32,563.09
2018,9,9,15,0,862.0,98.0,4.2,31.7,634.0,710.02,533.43
2018,9,9,15,15,844.5,95.0,4.2,31.7,589.0,654.61,493.55
2018,9,9,15,30,827.0,92.0,4.2,31.7,544.0,598.35,452.05
2018,9,9,15,45,802.0,88.5,4.4,30.5,494.0,536.97,407.94
2018,9,9,16,0,777.0,85.0,4.6,29.3,444.0,476.16,362.36
2018,9,9,16,15,744.0,81.0,4.65,28.4,392.0,412.32,311.96
2018,9,9,16,30,711.0,77.0,4.7,27.5,340.0,350.26,261.16
2018,9,9,16,45,665.0,70.5,4.8,26.55,287.0,284.53,206.4
2018,9,9,17,0,619.0,64.0,4.9,25.6,234.0,223.35,154.46
2018,9,9,17,15,550.0,56.0,4.85,24.4,183.0,161.34,103.37
2018,9,9,17,30,481.0,48.0,4.8,23.2,132.0,107.47,61.43
2018,9,9,17,45,372.0,37.5,4.8,22.0,89.0,57.41,28.58
2018,9,9,18,0,263.0,27.0,4.8,20.8,46.0,22.36,8.66
2018,9,9,18,15,140.0,15.0,4.7,19.95,24.0,11.8,0.0
2018,9,9,18,30,17.0,3.0,4.6,19.1,2.0,0.0,0.0
2018,9,9,18,45,8.5,1.5,4.55,18.3,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,10,5,45,83.5,8.5,2.05,11.8,12.0,0.0,0.0
2018,9,10,6,0,167.0,17.0,2.2,12.2,24.0,13.38,0.0
2018,9,10,6,15,300.0,28.5,2.25,12.9,62.5,31.06,14.01
2018,9,10,6,30,433.0,40.0,2.3,13.6,101.0,75.22,40.27
2018,9,10,6,45,511.5,48.5,2.3,14.25,150.0,125.38,77.4
2018,9,10,7,0,590.0,57.0,2.3,14.9,199.0,185.11,126.7
2018,9,10,7,15,641.5,63.5,2.15,15.6,251.5,244.78,178.8
2018,9,10,7,30,693.0,70.0,2.0,16.3,304.0,309.89,235.23
2018,9,10,7,45,727.5,75.0,1.8,17.0,356.0,372.31,288.42
2018,9,10,8,0,762.0,80.0,1.6,17.7,408.0,436.75,341.1
2018,9,10,8,15,787.5,83.5,1.55,18.6,458.0,497.37,388.91
2018,9,10,8,30,813.0,87.0,1.5,19.5,508.0,558.84,435.28
2018,9,10,8,45,831.5,90.0,1.4,20.4,554.0,616.01,476.19
2018,9,10,9,0,850.0,93.0,1.3,21.3,600.0,672.64,514.81
2018,9,10,9,15,867.5,94.0,1.35,22.2,642.0,719.35,546.5
2018,9,10,9,30,885.0,95.0,1.4,23.1,684.0,770.21,579.0
2018,9,10,9,45,899.5,95.0,1.4,24.05,720.5,816.09,606.0
2018,9,10,10,0,914.0,95.0,1.4,25.0,757.0,859.83,631.05
2018,9,10,10,15,921.5,96.5,1.45,25.8,785.5,896.75,652.21
2018,9,10,10,30,929.0,98.0,1.5,26.6,814.0,930.62,671.23
2018,9,10,10,45,934.0,99.0,1.6,27.4,835.5,958.47,686.96
2018,9,10,11,0,939.0,100.0,1.7,28.2,857.0,982.81,700.46
2018,9,10,11,15,942.5,101.0,1.8,28.9,871.0,1002.09,711.09
2018,9,10,11,30,946.0,102.0,1.9,29.6,885.0,1017.58,719.42
2018,9,10,11,45,947.5,102.0,1.95,30.3,890.5,1026.24,722.99
2018,9,10,12,0,949.0,102.0,2.0,31.0,896.0,1030.94,724.27
2018,9,10,12,15,944.5,104.0,2.1,31.5,892.0,1027.92,722.14
2018,9,10,12,30,940.0,106.0,2.2,32.0,888.0,1020.94,717.71
2018,9,10,12,45,932.5,108.0,2.3,32.55,875.5,1007.23,709.05
2018,9,10,13,0,925.0,110.0,2.4,33.1,863.0,989.8,698.17
2018,9,10,13,15,919.5,110.0,2.5,33.25,844.0,968.59,686.09
2018,9,10,13,30,914.0,110.0,2.6,33.4,825.0,943.88,671.75
2018,9,10,13,45,906.5,108.5,2.75,33.55,798.0,912.54,653.48
2018,9,10,14,0,899.0,107.0,2.9,33.7,771.0,878.09,632.98
2018,9,10,14,15,888.0,106.0,3.05,33.55,737.5,838.39,609.49
2018,9,10,14,30,877.0,105.0,3.2,33.4,704.0,796.21,583.92
2018,9,10,14,45,862.5,102.5,3.35,33.25,663.5,754.89,558.33
2018,9,10,15,0,848.0,100.0,3.5,33.1,623.0,703.83,523.89
2018,9,10,15,15,830.0,96.5,3.5,33.1,578.0,648.1,484.37
2018,9,10,15,30,812.0,93.0,3.5,33.1,533.0,591.61,443.25
2018,9,10,15,45,787.0,90.0,3.8,32.2,484.0,531.37,400.26
2018,9,10,16,0,762.0,87.0,4.1,31.3,435.0,471.71,355.71
2018,9,10,16,15,728.0,82.0,4.25,30.25,383.0,407.1,305.59
2018,9,10,16,30,694.0,77.0,4.4,29.2,331.0,344.72,255.3
2018,9,10,16,45,646.0,71.0,4.55,28.15,278.5,279.74,201.77
2018,9,10,17,0,598.0,65.0,4.7,27.1,226.0,219.56,151.21
2018,9,10,17,15,526.0,57.0,4.85,25.55,176.0,158.16,101.27
2018,9,10,17,30,454.0,49.0,5.0,24.0,126.0,105.3,60.5
2018,9,10,17,45,340.5,38.0,5.15,22.4,84.0,56.15,28.27
2018,9,10,18,0,227.0,27.0,5.3,20.8,42.0,22.36,6.8
2018,9,10,18,15,119.5,14.5,5.3,19.85,22.0,11.41,0.0
2018,9,10,18,30,12.0,2.0,5.3,18.9,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,5.25,17.95,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,16.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,15.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,5,45,88.5,8.5,2.75,11.7,12.0,0.0,0.0
2018,9,11,6,0,177.0,17.0,2.9,12.0,24.0,13.38,0.0
2018,9,11,6,15,314.5,28.0,2.9,12.55,62.5,32.39,13.88
2018,9,11,6,30,452.0,39.0,2.9,13.1,101.0,77.92,41.48
2018,9,11,6,45,528.0,47.0,2.95,13.65,150.0,128.73,79.68
2018,9,11,7,0,604.0,55.0,3.0,14.2,199.0,188.76,129.88
2018,9,11,7,15,651.5,62.0,2.9,15.15,251.0,248.78,182.81
2018,9,11,7,30,699.0,69.0,2.8,16.1,303.0,313.78,239.59
2018,9,11,7,45,729.0,74.5,2.7,17.0,354.0,375.29,292.62
2018,9,11,8,0,759.0,80.0,2.6,17.9,405.0,438.35,344.97
2018,9,11,8,15,781.0,85.0,2.55,18.75,454.0,498.58,393.29
2018,9,11,8,30,803.0,90.0,2.5,19.6,503.0,559.33,440.03
2018,9,11,8,45,817.5,95.0,2.5,20.45,548.0,615.65,481.82
2018,9,11,9,0,832.0,100.0,2.5,21.3,593.0,671.09,521.43
2018,9,11,9,15,843.5,103.5,2.55,22.05,633.0,721.7,556.73
2018,9,11,9,30,855.0,107.0,2.6,22.8,673.0,770.58,589.42
2018,9,11,9,45,861.5,111.0,2.7,23.6,707.0,814.04,616.8
2018,9,11,10,0,868.0,115.0,2.8,24.4,741.0,854.9,642.06
2018,9,11,10,15,875.0,117.5,2.9,25.0,769.0,881.17,657.68
2018,9,11,10,30,882.0,120.0,3.0,25.6,797.0,914.27,677.95
2018,9,11,10,45,886.0,122.0,3.1,26.2,817.5,941.04,693.82
2018,9,11,11,0,890.0,124.0,3.2,26.8,838.0,964.43,707.47
2018,9,11,11,15,894.0,124.5,3.3,27.3,851.5,982.84,718.18
2018,9,11,11,30,898.0,125.0,3.4,27.8,865.0,997.66,726.62
2018,9,11,11,45,900.5,124.5,3.55,28.25,870.5,1006.37,731.69
2018,9,11,12,0,903.0,124.0,3.7,28.7,876.0,1011.3,734.45
2018,9,11,12,15,916.5,116.5,3.8,29.05,877.5,1016.1,737.2
2018,9,11,12,30,930.0,109.0,3.9,29.4,879.0,1016.84,737.44
2018,9,11,12,45,946.5,98.0,4.05,29.7,873.0,1012.59,735.04
2018,9,11,13,0,963.0,87.0,4.2,30.0,867.0,1003.78,729.79
2018,9,11,13,15,959.0,86.5,4.35,29.9,848.5,982.69,717.72
2018,9,11,13,30,955.0,86.0,4.5,29.8,830.0,957.88,703.21
2018,9,11,13,45,949.5,84.5,4.65,29.75,803.5,927.12,684.52
2018,9,11,14,0,944.0,83.0,4.8,29.7,777.0,893.0,663.8
2018,9,11,14,15,936.0,81.5,4.95,29.25,743.5,853.66,640.27
2018,9,11,14,30,928.0,80.0,5.1,28.8,710.0,811.51,614.32
2018,9,11,14,45,917.0,78.0,5.25,28.35,670.5,764.03,584.04
2018,9,11,15,0,906.0,76.0,5.4,27.9,631.0,714.45,550.82
2018,9,11,15,15,890.0,74.0,5.4,27.9,586.0,659.79,510.14
2018,9,11,15,30,874.0,72.0,5.4,27.9,541.0,604.04,467.59
2018,9,11,15,45,854.0,69.0,5.6,26.35,492.0,544.28,423.87
2018,9,11,16,0,834.0,66.0,5.8,24.8,443.0,484.47,377.89
2018,9,11,16,15,806.0,62.0,5.8,23.8,391.0,422.03,326.72
2018,9,11,16,30,778.0,58.0,5.8,22.8,339.0,358.87,273.14
2018,9,11,16,45,735.5,54.0,5.75,21.85,286.0,293.03,216.09
2018,9,11,17,0,693.0,50.0,5.7,20.9,233.0,231.15,161.5
2018,9,11,17,15,624.0,45.0,5.55,19.95,182.0,167.56,107.26
2018,9,11,17,30,555.0,40.0,5.4,19.0,131.0,111.91,62.73
2018,9,11,17,45,424.0,32.0,5.25,18.0,86.5,56.76,26.38
2018,9,11,18,0,293.0,24.0,5.1,17.0,42.0,20.02,3.21
2018,9,11,18,15,146.5,12.0,5.0,16.5,21.0,9.44,0.0
2018,9,11,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,14.65,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,12,5,45,8.5,4.5,3.35,12.05,5.0,0.0,0.0
2018,9,12,6,0,17.0,9.0,3.4,12.2,10.0,7.08,0.0
2018,9,12,6,15,10.0,22.5,3.5,12.75,23.0,17.77,7.18
2018,9,12,6,30,3.0,36.0,3.6,13.3,36.0,27.79,17.41
2018,9,12,6,45,24.0,53.5,3.7,13.85,59.0,46.25,32.57
2018,9,12,7,0,45.0,71.0,3.8,14.4,82.0,66.91,49.71
2018,9,12,7,15,168.0,91.5,3.8,15.1,145.5,131.08,100.61
2018,9,12,7,30,291.0,112.0,3.8,15.8,209.0,203.56,159.58
2018,9,12,7,45,356.5,127.0,3.75,16.5,265.0,271.14,215.72
2018,9,12,8,0,422.0,142.0,3.7,17.2,321.0,338.53,270.93
2018,9,12,8,15,426.5,157.0,3.65,18.0,356.5,381.13,305.44
2018,9,12,8,30,431.0,172.0,3.6,18.8,392.0,423.36,338.54
2018,9,12,8,45,421.5,194.5,3.55,19.55,426.0,463.27,368.61
2018,9,12,9,0,412.0,217.0,3.5,20.3,460.0,501.17,396.15
2018,9,12,9,15,512.5,201.0,3.5,21.0,524.5,579.63,455.33
2018,9,12,9,30,613.0,185.0,3.5,21.7,589.0,671.74,522.66
2018,9,12,9,45,670.5,175.0,3.5,22.4,638.0,734.39,566.55
2018,9,12,10,0,728.0,165.0,3.5,23.1,687.0,797.94,610.22
2018,9,12,10,15,542.0,245.5,3.65,23.5,642.5,733.64,559.74
2018,9,12,10,30,356.0,326.0,3.8,23.9,598.0,645.17,491.88
2018,9,12,10,45,271.0,354.0,3.9,24.25,564.5,605.65,460.89
2018,9,12,11,0,186.0,382.0,4.0,24.6,531.0,540.7,411.11
2018,9,12,11,15,278.0,360.5,4.1,24.75,587.0,631.04,478.81
2018,9,12,11,30,370.0,339.0,4.2,24.9,643.0,701.69,530.98
2018,9,12,11,45,494.0,294.5,4.35,25.05,703.0,801.99,603.99
2018,9,12,12,0,618.0,250.0,4.5,25.2,763.0,886.66,664.97
2018,9,12,12,15,487.5,286.5,4.6,25.2,690.0,789.26,594.86
2018,9,12,12,30,357.0,323.0,4.7,25.2,617.0,675.07,512.41
2018,9,12,12,45,408.5,319.5,4.75,25.2,652.0,737.03,558.06
2018,9,12,13,0,460.0,316.0,4.8,25.2,687.0,775.05,586.05
2018,9,12,13,15,508.0,288.0,4.9,25.05,689.0,782.78,593.91
2018,9,12,13,30,556.0,260.0,5.0,24.9,691.0,785.96,598.73
2018,9,12,13,45,461.0,282.0,5.05,24.75,631.0,707.38,541.52
2018,9,12,14,0,366.0,304.0,5.1,24.6,571.0,614.55,473.54
2018,9,12,14,15,313.0,295.0,5.15,24.1,516.0,548.69,425.79
2018,9,12,14,30,260.0,286.0,5.2,23.6,461.0,485.36,378.86
2018,9,12,14,45,166.0,269.5,5.25,23.15,379.0,372.66,292.52
2018,9,12,15,0,72.0,253.0,5.3,22.7,297.0,269.86,211.78
2018,9,12,15,15,92.0,235.5,5.3,22.7,287.5,262.94,207.26
2018,9,12,15,30,112.0,218.0,5.3,22.7,278.0,265.39,209.68
2018,9,12,15,45,167.0,190.5,5.3,21.2,270.0,262.91,209.5
2018,9,12,16,0,222.0,163.0,5.3,19.7,262.0,263.74,211.08
2018,9,12,16,15,185.0,146.0,5.3,19.05,222.0,209.7,166.96
2018,9,12,16,30,148.0,129.0,5.3,18.4,182.0,168.88,133.24
2018,9,12,16,45,116.5,105.5,5.25,17.75,143.0,128.38,99.51
2018,9,12,17,0,85.0,82.0,5.2,17.1,104.0,91.94,69.13
2018,9,12,17,15,57.5,62.5,5.05,16.55,76.0,63.89,45.86
2018,9,12,17,30,30.0,43.0,4.9,16.0,48.0,37.81,24.63
2018,9,12,17,45,20.0,28.0,4.75,15.5,31.0,23.19,12.33
2018,9,12,18,0,10.0,13.0,4.6,15.0,14.0,10.24,0.0
2018,9,12,18,15,5.0,6.5,4.5,14.8,7.0,5.11,0.0
2018,9,12,18,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,13,5,45,21.5,6.5,3.45,12.4,7.0,0.0,0.0
2018,9,13,6,0,43.0,13.0,3.6,12.6,14.0,10.23,0.0
2018,9,13,6,15,125.0,29.0,3.7,13.1,43.0,27.99,12.04
2018,9,13,6,30,207.0,45.0,3.8,13.6,72.0,60.78,36.42
2018,9,13,6,45,273.5,59.0,3.95,14.15,112.0,99.73,66.5
2018,9,13,7,0,340.0,73.0,4.1,14.7,152.0,147.05,105.7
2018,9,13,7,15,498.0,71.0,4.05,15.25,218.5,218.54,163.6
2018,9,13,7,30,656.0,69.0,4.0,15.8,285.0,304.54,235.0
2018,9,13,7,45,718.0,68.5,3.95,16.4,341.5,370.74,292.07
2018,9,13,8,0,780.0,68.0,3.9,17.0,398.0,442.04,351.93
2018,9,13,8,15,805.0,71.0,3.85,17.65,447.0,502.86,401.92
2018,9,13,8,30,830.0,74.0,3.8,18.3,496.0,564.45,450.69
2018,9,13,8,45,848.5,76.0,3.75,18.95,541.5,616.99,491.03
2018,9,13,9,0,867.0,78.0,3.7,19.6,587.0,672.52,532.12
2018,9,13,9,15,878.5,81.0,3.65,20.2,627.5,723.17,568.19
2018,9,13,9,30,890.0,84.0,3.6,20.8,668.0,771.99,600.33
2018,9,13,9,45,898.0,86.5,3.6,21.4,702.0,815.42,628.28
2018,9,13,10,0,906.0,89.0,3.6,22.0,736.0,856.25,654.02
2018,9,13,10,15,913.0,90.5,3.6,22.4,764.0,892.37,676.69
2018,9,13,10,30,920.0,92.0,3.6,22.8,792.0,925.42,697.1
2018,9,13,10,45,925.5,92.5,3.6,23.15,813.0,952.82,713.68
2018,9,13,11,0,931.0,93.0,3.6,23.5,834.0,976.74,727.93
2018,9,13,11,15,934.0,93.5,3.75,23.7,847.0,994.7,739.65
2018,9,13,11,30,937.0,94.0,3.9,23.9,860.0,1008.87,748.99
2018,9,13,11,45,938.5,94.5,4.0,24.05,865.5,1017.74,754.74
2018,9,13,12,0,940.0,95.0,4.1,24.2,871.0,1022.67,758.05
2018,9,13,12,15,942.5,93.5,4.2,24.25,869.0,1022.5,758.41
2018,9,13,12,30,945.0,92.0,4.3,24.3,867.0,1018.33,756.28
2018,9,13,12,45,946.0,90.0,4.45,24.3,857.0,1008.2,750.72
2018,9,13,13,0,947.0,88.0,4.6,24.3,847.0,994.11,742.86
2018,9,13,13,15,943.5,86.5,4.7,24.2,828.0,972.47,730.04
2018,9,13,13,30,940.0,85.0,4.8,24.1,809.0,947.17,714.7
2018,9,13,13,45,934.5,84.5,4.9,23.95,783.5,917.63,696.49
2018,9,13,14,0,929.0,84.0,5.0,23.8,758.0,884.79,675.84
2018,9,13,14,15,899.0,90.0,5.0,23.55,718.0,835.77,643.17
2018,9,13,14,30,869.0,96.0,5.0,23.3,678.0,785.43,609.22
2018,9,13,14,45,824.0,102.5,5.05,23.05,628.5,730.89,571.79
2018,9,13,15,0,779.0,109.0,5.1,22.8,579.0,669.17,526.4
2018,9,13,15,15,701.5,119.5,5.1,22.8,519.0,593.8,468.76
2018,9,13,15,30,624.0,130.0,5.1,22.8,459.0,520.69,411.85
2018,9,13,15,45,674.0,105.0,5.05,22.05,429.5,488.58,387.26
2018,9,13,16,0,724.0,80.0,5.0,21.3,400.0,448.93,355.03
2018,9,13,16,15,738.5,69.5,4.85,20.8,361.5,402.02,314.71
2018,9,13,16,30,753.0,59.0,4.7,20.3,323.0,351.98,270.11
2018,9,13,16,45,699.5,55.5,4.6,19.75,269.5,284.44,211.37
2018,9,13,17,0,646.0,52.0,4.5,19.2,216.0,222.2,156.53
2018,9,13,17,15,587.5,45.5,4.15,18.45,168.0,161.92,104.44
2018,9,13,17,30,529.0,39.0,3.8,17.7,120.0,107.5,60.19
2018,9,13,17,45,395.5,30.5,3.4,17.0,78.0,54.35,24.73
2018,9,13,18,0,262.0,22.0,3.0,16.3,36.0,18.36,0.0
2018,9,13,18,15,131.0,11.0,2.95,15.8,18.0,8.65,0.0
2018,9,13,18,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,14,5,45,19.0,5.5,1.9,10.35,6.0,0.0,0.0
2018,9,14,6,0,38.0,11.0,2.0,10.8,12.0,8.65,0.0
2018,9,14,6,15,123.0,27.0,2.2,11.55,41.0,27.03,10.75
2018,9,14,6,30,208.0,43.0,2.4,12.3,70.0,60.34,36.03
2018,9,14,6,45,276.5,57.0,2.65,13.05,110.0,99.89,66.74
2018,9,14,7,0,345.0,71.0,2.9,13.8,150.0,148.06,106.73
2018,9,14,7,15,352.0,89.5,2.8,14.35,187.5,190.83,145.37
2018,9,14,7,30,359.0,108.0,2.7,14.9,225.0,234.26,183.97
2018,9,14,7,45,423.0,116.0,2.65,15.5,276.5,292.01,232.5
2018,9,14,8,0,487.0,124.0,2.6,16.1,328.0,356.4,285.54
2018,9,14,8,15,560.0,124.5,2.5,16.75,386.5,431.16,345.31
2018,9,14,8,30,633.0,125.0,2.4,17.4,445.0,506.57,403.87
2018,9,14,8,45,719.0,112.5,2.3,18.05,507.5,582.65,461.41
2018,9,14,9,0,805.0,100.0,2.2,18.7,570.0,662.33,519.73
2018,9,14,9,15,798.5,110.5,2.15,19.45,604.0,705.95,549.07
2018,9,14,9,30,792.0,121.0,2.1,20.2,638.0,746.37,575.38
2018,9,14,9,45,753.5,144.5,2.05,20.95,657.5,775.68,592.33
2018,9,14,10,0,715.0,168.0,2.0,21.7,677.0,795.82,602.59
2018,9,14,10,15,692.0,185.5,2.0,22.4,693.5,817.73,614.68
2018,9,14,10,30,669.0,203.0,2.0,23.1,710.0,835.29,623.58
2018,9,14,10,45,660.0,213.0,2.0,23.75,724.5,854.36,633.89
2018,9,14,11,0,651.0,223.0,2.0,24.4,739.0,870.1,641.86
2018,9,14,11,15,655.0,228.5,2.1,24.8,754.5,890.66,654.86
2018,9,14,11,30,659.0,234.0,2.2,25.2,770.0,908.26,665.83
2018,9,14,11,45,714.5,208.0,2.25,25.55,792.5,942.44,688.13
2018,9,14,12,0,770.0,182.0,2.3,25.9,815.0,972.35,706.64
2018,9,14,12,15,774.0,180.5,2.45,26.1,814.5,973.68,708.18
2018,9,14,12,30,778.0,179.0,2.6,26.3,814.0,971.44,707.73
2018,9,14,12,45,813.0,158.5,2.7,26.5,814.0,967.34,705.73
2018,9,14,13,0,848.0,138.0,2.8,26.7,814.0,967.97,706.92
2018,9,14,13,15,879.0,119.5,2.95,26.7,806.0,948.94,696.24
2018,9,14,13,30,910.0,101.0,3.1,26.7,798.0,938.83,691.56
2018,9,14,13,45,859.5,117.0,3.25,26.7,757.5,887.18,658.97
2018,9,14,14,0,809.0,133.0,3.4,26.7,717.0,845.54,632.93
2018,9,14,14,15,807.5,125.5,3.5,26.45,685.5,808.56,609.97
2018,9,14,14,30,806.0,118.0,3.6,26.2,654.0,768.7,584.62
2018,9,14,14,45,830.5,101.5,3.75,26.0,625.5,735.98,564.04
2018,9,14,15,0,855.0,85.0,3.9,25.8,597.0,692.32,534.26
2018,9,14,15,15,794.0,90.5,3.9,25.8,538.0,623.45,483.01
2018,9,14,15,30,733.0,96.0,3.9,25.8,479.0,551.78,428.78
2018,9,14,15,45,698.5,93.0,4.1,24.95,429.5,490.8,383.07
2018,9,14,16,0,664.0,90.0,4.3,24.1,380.0,430.62,336.21
2018,9,14,16,15,502.5,103.5,4.3,23.4,307.5,332.94,258.96
2018,9,14,16,30,341.0,117.0,4.3,22.7,235.0,246.55,190.27
2018,9,14,16,45,237.5,103.5,4.3,22.05,179.0,171.3,129.75
2018,9,14,17,0,134.0,90.0,4.3,21.4,123.0,112.03,82.73
2018,9,14,17,15,135.5,69.0,4.2,20.6,95.5,88.23,61.83
2018,9,14,17,30,137.0,48.0,4.1,19.8,68.0,59.98,37.62
2018,9,14,17,45,104.0,33.0,4.05,19.0,44.5,34.66,17.87
2018,9,14,18,0,71.0,18.0,4.0,18.2,21.0,13.65,0.0
2018,9,14,18,15,35.5,9.0,3.9,17.65,10.5,7.08,0.0
2018,9,14,18,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,9,15,5,45,77.5,7.0,3.95,11.8,9.0,0.0,0.0
2018,9,15,6,0,155.0,14.0,4.1,12.0,18.0,11.02,0.0
2018,9,15,6,15,311.0,24.0,4.3,12.55,55.5,34.17,10.93
2018,9,15,6,30,467.0,34.0,4.5,13.1,93.0,82.8,43.54
2018,9,15,6,45,550.0,41.0,4.65,13.6,142.0,136.52,85.38
2018,9,15,7,0,633.0,48.0,4.8,14.1,191.0,199.5,139.05
2018,9,15,7,15,684.5,52.5,4.8,14.65,243.0,260.52,194.1
2018,9,15,7,30,736.0,57.0,4.8,15.2,295.0,326.81,253.44
2018,9,15,7,45,770.5,60.5,4.8,15.8,347.0,389.98,309.37
2018,9,15,8,0,805.0,64.0,4.8,16.4,399.0,455.63,365.62
2018,9,15,8,15,829.5,67.0,4.8,16.95,449.0,514.72,415.04
2018,9,15,8,30,854.0,70.0,4.8,17.5,499.0,576.63,464.9
2018,9,15,8,45,872.0,72.0,4.75,18.05,545.0,633.67,509.22
2018,9,15,9,0,890.0,74.0,4.7,18.6,591.0,689.99,551.51
2018,9,15,9,15,901.5,77.0,4.7,19.1,632.0,741.66,588.62
2018,9,15,9,30,913.0,80.0,4.7,19.6,673.0,791.42,622.33
2018,9,15,9,45,920.5,82.5,4.7,20.1,707.5,835.26,651.23
2018,9,15,10,0,928.0,85.0,4.7,20.6,742.0,876.4,677.84
2018,9,15,10,15,936.0,86.0,4.7,20.95,770.5,913.45,701.68
2018,9,15,10,30,944.0,87.0,4.7,21.3,799.0,947.4,723.19
2018,9,15,10,45,950.5,87.0,4.75,21.7,820.5,975.61,740.88
2018,9,15,11,0,957.0,87.0,4.8,22.1,842.0,1000.29,756.15
2018,9,15,11,15,960.5,87.0,4.85,22.25,855.0,1018.44,767.78
2018,9,15,11,30,964.0,87.0,4.9,22.4,868.0,1032.7,776.92
2018,9,15,11,45,966.0,86.5,4.95,22.55,873.0,1041.0,782.16
2018,9,15,12,0,968.0,86.0,5.0,22.7,878.0,1045.25,784.84
2018,9,15,12,15,967.0,86.0,5.1,22.7,874.5,1043.04,784.21
2018,9,15,12,30,966.0,86.0,5.2,22.7,871.0,1036.76,780.97
2018,9,15,12,45,964.0,86.0,5.25,22.7,860.0,1025.49,774.06
2018,9,15,13,0,962.0,86.0,5.3,22.7,849.0,1010.25,764.57
2018,9,15,13,15,958.5,84.5,5.3,22.6,829.5,988.12,750.36
2018,9,15,13,30,955.0,83.0,5.3,22.5,810.0,962.26,733.63
2018,9,15,13,45,949.0,82.5,5.3,22.45,784.0,931.68,713.48
2018,9,15,14,0,943.0,82.0,5.3,22.4,758.0,897.78,690.96
2018,9,15,14,15,935.0,80.0,5.3,22.2,724.5,857.5,664.17
2018,9,15,14,30,927.0,78.0,5.3,22.0,691.0,814.42,635.16
2018,9,15,14,45,915.5,76.0,5.3,21.8,651.0,766.18,602.06
2018,9,15,15,0,904.0,74.0,5.3,21.6,611.0,715.9,566.58
2018,9,15,15,15,887.5,72.0,5.3,21.6,565.5,660.61,524.43
2018,9,15,15,30,871.0,70.0,5.3,21.6,520.0,604.32,480.4
2018,9,15,15,45,850.0,67.0,5.25,20.95,471.0,543.8,432.86
2018,9,15,16,0,829.0,64.0,5.2,20.3,422.0,483.38,383.71
2018,9,15,16,15,799.5,60.5,5.15,19.75,370.5,420.93,331.1
2018,9,15,16,30,770.0,57.0,5.1,19.2,319.0,357.78,276.25
2018,9,15,16,45,725.0,53.0,5.05,18.7,266.5,291.29,217.56
2018,9,15,17,0,680.0,49.0,5.0,18.2,214.0,229.08,161.77
2018,9,15,17,15,606.0,42.5,4.8,17.45,163.0,163.6,105.4
2018,9,15,17,30,532.0,36.0,4.6,16.7,112.0,106.83,59.44
2018,9,15,17,45,383.0,27.5,4.4,16.0,70.5,51.66,21.98
2018,9,15,18,0,234.0,19.0,4.2,15.3,29.0,15.02,0.0
2018,9,15,18,15,117.0,9.5,4.1,14.8,14.5,7.47,0.0
2018,9,15,18,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,16,5,45,84.5,7.0,1.8,9.8,9.0,0.0,0.0
2018,9,16,6,0,169.0,14.0,1.9,10.2,18.0,11.02,0.0
2018,9,16,6,15,332.5,23.5,2.15,11.05,56.0,35.98,10.48
2018,9,16,6,30,496.0,33.0,2.4,11.9,94.0,87.7,46.25
2018,9,16,6,45,579.5,39.0,2.65,12.7,143.5,141.94,88.8
2018,9,16,7,0,663.0,45.0,2.9,13.5,193.0,206.19,143.62
2018,9,16,7,15,713.5,49.0,2.8,14.15,245.5,268.35,199.51
2018,9,16,7,30,764.0,53.0,2.7,14.8,298.0,335.61,259.12
2018,9,16,7,45,797.5,56.0,2.6,15.45,350.5,399.48,314.78
2018,9,16,8,0,831.0,59.0,2.5,16.1,403.0,463.47,368.52
2018,9,16,8,15,854.5,61.5,2.45,16.75,453.0,525.13,418.47
2018,9,16,8,30,878.0,64.0,2.4,17.4,503.0,587.25,466.73
2018,9,16,8,45,894.5,66.0,2.35,18.05,549.0,644.53,509.48
2018,9,16,9,0,911.0,68.0,2.3,18.7,595.0,700.88,549.93
2018,9,16,9,15,923.5,70.0,2.25,19.3,636.0,753.1,584.88
2018,9,16,9,30,936.0,72.0,2.2,19.9,677.0,803.44,616.79
2018,9,16,9,45,945.0,73.5,2.2,20.5,712.0,848.25,644.6
2018,9,16,10,0,954.0,75.0,2.2,21.1,747.0,890.37,670.17
2018,9,16,10,15,961.0,76.0,2.2,21.65,775.5,927.29,692.03
2018,9,16,10,30,968.0,77.0,2.2,22.2,804.0,960.97,711.54
2018,9,16,10,45,972.5,77.5,2.2,22.7,824.5,988.37,726.93
2018,9,16,11,0,977.0,78.0,2.2,23.2,845.0,1012.07,739.92
2018,9,16,11,15,979.5,78.5,2.25,23.6,858.0,1030.03,750.11
2018,9,16,11,30,982.0,79.0,2.3,24.0,871.0,1044.0,757.89
2018,9,16,11,45,983.5,79.0,2.35,24.4,876.0,1052.38,762.24
2018,9,16,12,0,985.0,79.0,2.4,24.8,881.0,1056.64,764.15
2018,9,16,12,15,983.5,79.5,2.5,25.05,877.5,1054.37,763.08
2018,9,16,12,30,982.0,80.0,2.6,25.3,874.0,1047.96,759.53
2018,9,16,12,45,978.0,80.5,2.7,25.55,862.0,1035.06,751.93
2018,9,16,13,0,974.0,81.0,2.8,25.8,850.0,1018.18,741.88
2018,9,16,13,15,969.0,80.5,2.9,25.85,830.0,995.42,728.61
2018,9,16,13,30,964.0,80.0,3.0,25.9,810.0,968.94,712.91
2018,9,16,13,45,957.0,79.5,3.1,25.95,783.0,937.15,693.59
2018,9,16,14,0,950.0,79.0,3.2,26.0,756.0,902.06,671.92
2018,9,16,14,15,940.5,77.5,3.35,25.8,721.5,860.75,646.71
2018,9,16,14,30,931.0,76.0,3.5,25.6,687.0,816.74,619.2
2018,9,16,14,45,918.5,74.5,3.65,25.45,647.0,768.04,587.74
2018,9,16,15,0,906.0,73.0,3.8,25.3,607.0,717.39,553.92
2018,9,16,15,15,889.5,71.0,3.8,25.3,561.5,661.91,513.09
2018,9,16,15,30,873.0,69.0,3.8,25.3,516.0,605.43,470.37
2018,9,16,15,45,849.5,66.5,4.05,24.4,466.5,543.89,424.55
2018,9,16,16,0,826.0,64.0,4.3,23.5,417.0,485.23,378.78
2018,9,16,16,15,793.0,60.5,4.35,22.75,364.5,418.87,324.72
2018,9,16,16,30,760.0,57.0,4.4,22.0,312.0,354.69,270.42
2018,9,16,16,45,711.5,52.5,4.45,21.3,259.0,287.11,212.07
2018,9,16,17,0,663.0,48.0,4.5,20.6,206.0,224.3,156.79
2018,9,16,17,15,584.5,42.0,4.4,19.65,156.0,159.4,101.8
2018,9,16,17,30,506.0,36.0,4.3,18.7,106.0,103.17,56.88
2018,9,16,17,45,357.5,27.0,4.2,17.8,66.0,49.9,20.41
2018,9,16,18,0,209.0,18.0,4.1,16.9,26.0,14.37,0.0
2018,9,16,18,15,104.5,9.0,4.0,16.35,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,17,5,45,78.5,7.0,2.05,10.95,8.5,0.0,0.0
2018,9,17,6,0,157.0,14.0,2.1,11.3,17.0,11.02,0.0
2018,9,17,6,15,316.5,23.5,2.4,12.05,53.5,36.56,9.57
2018,9,17,6,30,476.0,33.0,2.7,12.8,90.0,86.87,45.91
2018,9,17,6,45,560.0,39.0,3.0,13.55,138.5,140.81,88.49
2018,9,17,7,0,644.0,45.0,3.3,14.3,187.0,204.25,142.65
2018,9,17,7,15,695.5,49.5,3.25,14.85,239.5,266.22,198.36
2018,9,17,7,30,747.0,54.0,3.2,15.4,292.0,333.44,258.02
2018,9,17,7,45,780.5,57.5,3.15,16.0,343.5,396.96,313.56
2018,9,17,8,0,814.0,61.0,3.1,16.6,395.0,462.84,369.04
2018,9,17,8,15,838.0,63.5,3.05,17.15,444.5,521.58,417.14
2018,9,17,8,30,862.0,66.0,3.0,17.7,494.0,583.18,465.54
2018,9,17,8,45,879.5,68.0,3.0,18.3,540.0,640.3,508.88
2018,9,17,9,0,897.0,70.0,3.0,18.9,586.0,696.64,550.15
2018,9,17,9,15,906.5,73.5,3.0,19.45,626.0,747.68,585.17
2018,9,17,9,30,916.0,77.0,3.0,20.0,666.0,796.62,617.19
2018,9,17,9,45,921.0,80.5,3.0,20.55,700.0,839.58,644.46
2018,9,17,10,0,926.0,84.0,3.0,21.1,734.0,879.63,669.35
2018,9,17,10,15,933.5,85.0,3.05,21.65,762.0,916.08,691.84
2018,9,17,10,30,941.0,86.0,3.1,22.2,790.0,949.41,712.04
2018,9,17,10,45,946.5,86.5,3.2,22.7,810.5,977.03,728.85
2018,9,17,11,0,952.0,87.0,3.3,23.2,831.0,1001.1,743.31
2018,9,17,11,15,954.5,87.5,3.4,23.55,843.5,1018.59,753.91
2018,9,17,11,30,957.0,88.0,3.5,23.9,856.0,1032.2,762.07
2018,9,17,11,45,958.0,88.5,3.6,24.2,861.0,1040.37,766.96
2018,9,17,12,0,959.0,89.0,3.7,24.5,866.0,1044.52,769.37
2018,9,17,12,15,958.0,89.0,3.85,24.6,862.5,1042.12,768.58
2018,9,17,12,30,957.0,89.0,4.0,24.7,859.0,1035.69,765.28
2018,9,17,12,45,953.0,89.5,4.15,24.8,847.0,1022.91,757.88
2018,9,17,13,0,949.0,90.0,4.3,24.9,835.0,1006.26,747.97
2018,9,17,13,15,945.0,89.5,4.45,24.75,816.0,984.76,735.56
2018,9,17,13,30,941.0,89.0,4.6,24.6,797.0,959.61,720.89
2018,9,17,13,45,935.5,87.0,4.75,24.45,770.0,928.0,701.9
2018,9,17,14,0,930.0,85.0,4.9,24.3,743.0,893.1,680.38
2018,9,17,14,15,921.5,83.5,4.95,23.95,710.0,853.17,654.93
2018,9,17,14,30,913.0,82.0,5.0,23.6,677.0,810.53,627.23
2018,9,17,14,45,901.5,79.5,5.1,23.25,637.0,762.1,595.17
2018,9,17,15,0,890.0,77.0,5.2,22.9,597.0,711.7,560.58
2018,9,17,15,15,872.5,74.5,5.2,22.9,551.5,655.67,518.16
2018,9,17,15,30,855.0,72.0,5.2,22.9,506.0,598.79,473.97
2018,9,17,15,45,833.5,69.0,5.25,21.8,457.5,541.98,430.44
2018,9,17,16,0,812.0,66.0,5.3,20.7,409.0,481.29,382.11
2018,9,17,16,15,781.5,62.0,5.25,19.95,357.5,416.17,327.75
2018,9,17,16,30,751.0,58.0,5.2,19.2,306.0,352.98,273.08
2018,9,17,16,45,703.0,53.5,5.1,18.45,253.5,285.98,214.18
2018,9,17,17,0,655.0,49.0,5.0,17.7,201.0,223.69,158.48
2018,9,17,17,15,574.5,42.0,4.8,16.95,151.0,157.87,101.98
2018,9,17,17,30,494.0,35.0,4.6,16.2,101.0,101.15,56.11
2018,9,17,17,45,335.5,25.5,4.35,15.45,61.5,47.22,18.22
2018,9,17,18,0,177.0,16.0,4.1,14.7,22.0,12.89,0.0
2018,9,17,18,15,88.5,8.0,4.0,14.25,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,18,5,45,61.0,6.5,1.8,10.05,7.5,0.0,0.0
2018,9,18,6,0,122.0,13.0,1.9,10.4,15.0,10.23,0.0
2018,9,18,6,15,273.0,24.0,2.2,11.15,50.0,36.06,8.44
2018,9,18,6,30,424.0,35.0,2.5,11.9,85.0,84.67,46.14
2018,9,18,6,45,513.0,42.5,2.8,12.65,133.0,137.41,88.0
2018,9,18,7,0,602.0,50.0,3.1,13.4,181.0,200.96,142.13
2018,9,18,7,15,657.5,55.0,3.0,14.0,233.0,262.73,197.4
2018,9,18,7,30,713.0,60.0,2.9,14.6,285.0,329.95,256.73
2018,9,18,7,45,750.0,64.0,2.8,15.2,337.0,393.74,312.17
2018,9,18,8,0,787.0,68.0,2.7,15.8,389.0,460.32,367.87
2018,9,18,8,15,812.5,71.0,2.65,16.4,438.5,522.11,417.92
2018,9,18,8,30,838.0,74.0,2.6,17.0,488.0,584.66,466.6
2018,9,18,8,45,856.5,76.5,2.55,17.6,533.5,637.82,506.57
2018,9,18,9,0,875.0,79.0,2.5,18.2,579.0,694.33,547.48
2018,9,18,9,15,888.5,81.0,2.5,18.8,619.5,745.69,582.6
2018,9,18,9,30,902.0,83.0,2.5,19.4,660.0,795.33,614.77
2018,9,18,9,45,911.5,84.5,2.45,19.95,694.5,839.2,642.06
2018,9,18,10,0,921.0,86.0,2.4,20.5,729.0,880.51,667.14
2018,9,18,10,15,928.5,86.5,2.45,21.05,756.5,916.21,688.92
2018,9,18,10,30,936.0,87.0,2.5,21.6,784.0,948.81,708.48
2018,9,18,10,45,941.0,88.0,2.5,22.1,804.5,976.33,724.25
2018,9,18,11,0,946.0,89.0,2.5,22.6,825.0,1000.29,737.65
2018,9,18,11,15,949.0,89.0,2.5,23.05,837.5,1017.55,746.84
2018,9,18,11,30,952.0,89.0,2.5,23.5,850.0,1030.95,753.65
2018,9,18,11,45,952.5,90.0,2.55,23.9,854.5,1039.05,757.86
2018,9,18,12,0,953.0,91.0,2.6,24.3,859.0,1043.14,759.66
2018,9,18,12,15,951.0,91.5,2.65,24.55,855.0,1040.22,757.56
2018,9,18,12,30,949.0,92.0,2.7,24.8,851.0,1033.29,753.09
2018,9,18,12,45,945.0,92.0,2.8,25.1,839.0,1019.94,744.95
2018,9,18,13,0,941.0,92.0,2.9,25.4,827.0,1002.76,734.42
2018,9,18,13,15,936.5,91.5,3.0,25.45,807.5,980.83,721.55
2018,9,18,13,30,932.0,91.0,3.1,25.5,788.0,955.31,706.29
2018,9,18,13,45,925.5,89.5,3.2,25.6,761.0,923.49,686.61
2018,9,18,14,0,919.0,88.0,3.3,25.7,734.0,888.47,664.65
2018,9,18,14,15,909.5,86.0,3.45,25.5,700.0,847.44,639.38
2018,9,18,14,30,900.0,84.0,3.6,25.3,666.0,803.82,611.89
2018,9,18,14,45,887.0,82.5,3.7,25.15,626.5,755.79,580.42
2018,9,18,15,0,874.0,81.0,3.8,25.0,587.0,705.93,546.52
2018,9,18,15,15,856.0,78.0,3.8,25.0,541.5,649.69,505.04
2018,9,18,15,30,838.0,75.0,3.8,25.0,496.0,596.92,464.89
2018,9,18,15,45,812.5,72.5,4.1,24.05,447.0,535.1,418.96
2018,9,18,16,0,787.0,70.0,4.4,23.1,398.0,473.95,371.45
2018,9,18,16,15,750.0,66.0,4.5,22.25,346.0,407.23,317.25
2018,9,18,16,30,713.0,62.0,4.6,21.4,294.0,343.23,263.2
2018,9,18,16,45,657.5,57.5,4.7,20.6,242.0,275.91,205.24
2018,9,18,17,0,602.0,53.0,4.8,19.8,190.0,214.05,151.04
2018,9,18,17,15,487.5,47.0,4.85,18.75,139.0,145.6,94.67
2018,9,18,17,30,373.0,41.0,4.9,17.7,88.0,90.94,52.41
2018,9,18,17,45,228.0,27.5,4.95,16.65,52.0,41.74,15.87
2018,9,18,18,0,83.0,14.0,5.0,15.6,16.0,11.22,0.0
2018,9,18,18,15,41.5,7.0,4.85,15.0,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,19,5,45,36.0,5.5,1.2,9.4,6.0,0.0,0.0
2018,9,19,6,0,72.0,11.0,1.2,9.7,12.0,8.65,0.0
2018,9,19,6,15,212.0,25.0,1.45,10.55,45.5,34.7,6.88
2018,9,19,6,30,352.0,39.0,1.7,11.4,79.0,81.34,46.24
2018,9,19,6,45,442.5,48.0,1.95,12.25,125.0,131.66,86.31
2018,9,19,7,0,533.0,57.0,2.2,13.1,171.0,193.07,138.2
2018,9,19,7,15,600.0,63.0,2.05,13.8,224.0,255.22,192.7
