Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,8,45,146.5,92.0,1.1,13.55,131.0,209.11,174.36
2018,11,28,9,0,128.0,104.0,1.2,13.9,143.0,213.84,178.11
2018,11,28,9,15,198.0,120.0,1.15,14.2,189.0,310.61,258.15
2018,11,28,9,30,268.0,136.0,1.1,14.5,235.0,395.98,326.25
2018,11,28,9,45,261.0,143.0,1.05,14.75,246.0,406.8,333.14
2018,11,28,10,0,254.0,150.0,1.0,15.0,257.0,416.55,339.57
2018,11,28,10,15,234.5,165.0,1.0,15.35,268.0,423.77,343.49
2018,11,28,10,30,215.0,180.0,1.0,15.7,279.0,429.26,346.04
2018,11,28,10,45,187.0,184.0,1.0,16.0,272.5,387.89,313.1
2018,11,28,11,0,159.0,188.0,1.0,16.3,266.0,367.4,296.11
2018,11,28,11,15,189.0,180.5,1.05,16.55,275.0,389.54,314.22
2018,11,28,11,30,219.0,173.0,1.1,16.8,284.0,435.86,349.95
2018,11,28,11,45,209.0,152.5,1.15,17.05,259.0,400.9,322.93
2018,11,28,12,0,199.0,132.0,1.2,17.3,234.0,365.24,295.74
2018,11,28,12,15,188.5,132.5,1.4,17.4,228.0,354.6,287.86
2018,11,28,12,30,178.0,133.0,1.6,17.5,222.0,343.36,279.23
2018,11,28,12,45,284.0,126.0,1.8,17.6,264.5,465.33,377.06
2018,11,28,13,0,390.0,119.0,2.0,17.7,307.0,556.09,448.63
2018,11,28,13,15,565.0,102.5,2.2,17.6,363.0,710.01,564.54
2018,11,28,13,30,740.0,86.0,2.4,17.5,419.0,834.42,655.43
2018,11,28,13,45,721.5,81.5,2.55,17.4,390.5,792.19,626.2
2018,11,28,14,0,703.0,77.0,2.7,17.3,362.0,748.36,596.71
2018,11,28,14,15,721.5,72.0,2.7,17.05,344.5,734.26,588.1
2018,11,28,14,30,740.0,67.0,2.7,16.8,327.0,716.49,576.32
2018,11,28,14,45,581.0,65.0,2.7,16.55,255.5,565.08,462.48
2018,11,28,15,0,422.0,63.0,2.7,16.3,184.0,420.23,348.81
2018,11,28,15,15,259.5,62.0,2.7,16.3,133.0,277.79,231.04
2018,11,28,15,30,97.0,61.0,2.7,16.3,82.0,130.99,106.39
2018,11,28,15,45,62.0,46.5,2.5,15.55,59.0,89.52,70.49
2018,11,28,16,0,27.0,32.0,2.3,14.8,36.0,42.73,30.08
2018,11,28,16,15,20.5,21.0,2.45,14.5,23.5,27.62,15.52
2018,11,28,16,30,14.0,10.0,2.6,14.2,11.0,16.6,0.0
2018,11,28,16,45,7.0,5.0,2.75,13.9,5.5,6.61,0.0
2018,11,28,17,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,11.85,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,11.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,11.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,11.15,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,11.2,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,11.35,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,11.7,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,12.15,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,12.65,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,13.15,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,13.85,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,13.55,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,11.65,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,11.55,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,11.55,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,11.65,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,11.75,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.45,11.85,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.5,11.9,1.0,0.0,0.0
2018,11,29,7,15,0.0,7.0,5.7,12.0,7.0,5.51,0.0
2018,11,29,7,30,0.0,13.0,5.9,12.1,13.0,9.89,0.07
2018,11,29,7,45,0.0,18.0,6.05,12.15,18.0,13.69,5.55
2018,11,29,8,0,0.0,23.0,6.2,12.2,23.0,17.51,9.16
2018,11,29,8,15,0.0,33.5,6.3,12.3,33.5,25.56,16.24
2018,11,29,8,30,0.0,44.0,6.4,12.4,44.0,33.64,23.33
2018,11,29,8,45,0.0,32.5,6.5,12.45,32.5,24.78,15.76
2018,11,29,9,0,0.0,21.0,6.6,12.5,21.0,15.98,8.17
2018,11,29,9,15,12.5,34.0,6.5,12.55,38.5,36.83,26.68
2018,11,29,9,30,25.0,47.0,6.4,12.6,56.0,58.98,46.25
2018,11,29,9,45,39.0,79.5,6.35,12.65,95.0,103.14,84.54
2018,11,29,10,0,53.0,112.0,6.3,12.7,134.0,150.82,125.38
2018,11,29,10,15,26.5,67.0,6.15,12.7,78.0,81.02,64.97
2018,11,29,10,30,0.0,22.0,6.0,12.7,22.0,16.78,8.76
2018,11,29,10,45,0.0,28.5,5.9,12.65,28.5,21.77,13.02
2018,11,29,11,0,0.0,35.0,5.8,12.6,35.0,26.76,17.28
2018,11,29,11,15,0.0,49.0,5.8,12.7,49.0,37.53,26.45
2018,11,29,11,30,0.0,63.0,5.8,12.8,63.0,48.33,35.62
2018,11,29,11,45,34.0,97.5,5.75,12.85,115.0,120.14,98.13
2018,11,29,12,0,68.0,132.0,5.7,12.9,167.0,210.37,175.0
2018,11,29,12,15,202.5,162.0,5.65,13.05,264.0,406.06,340.26
2018,11,29,12,30,337.0,192.0,5.6,13.2,361.0,578.36,480.78
2018,11,29,12,45,177.5,128.5,5.55,13.35,217.5,335.62,281.56
2018,11,29,13,0,18.0,65.0,5.5,13.5,74.0,72.1,56.57
2018,11,29,13,15,192.0,90.0,5.4,13.55,176.5,295.89,251.15
2018,11,29,13,30,366.0,115.0,5.3,13.6,279.0,512.29,430.78
2018,11,29,13,45,475.5,111.0,5.2,13.65,311.0,597.86,499.61
2018,11,29,14,0,585.0,107.0,5.1,13.7,343.0,686.32,569.41
2018,11,29,14,15,424.0,107.0,4.75,13.55,271.0,518.8,435.5
2018,11,29,14,30,263.0,107.0,4.4,13.4,199.0,350.16,296.05
2018,11,29,14,45,224.0,107.0,4.05,13.25,179.5,311.04,262.85
2018,11,29,15,0,185.0,107.0,3.7,13.1,160.0,275.19,231.69
2018,11,29,15,15,230.0,84.0,3.7,13.1,139.5,269.84,227.6
2018,11,29,15,30,275.0,61.0,3.7,13.1,119.0,276.0,231.6
2018,11,29,15,45,348.0,50.0,2.9,12.45,106.5,297.44,246.49
2018,11,29,16,0,421.0,39.0,2.1,11.8,94.0,305.67,246.62
2018,11,29,16,15,310.5,30.0,2.1,11.4,62.0,217.55,158.73
2018,11,29,16,30,200.0,21.0,2.1,11.0,30.0,125.57,0.0
2018,11,29,16,45,100.0,10.5,2.05,10.65,15.0,46.74,0.0
2018,11,29,17,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,30,6,45,10.0,1.0,1.3,5.5,0.5,0.0,0.0
2018,11,30,7,0,20.0,2.0,1.3,5.5,1.0,0.0,0.0
2018,11,30,7,15,21.0,11.5,1.45,6.3,11.5,17.67,0.0
2018,11,30,7,30,22.0,21.0,1.6,7.1,22.0,36.51,13.92
2018,11,30,7,45,20.5,37.0,1.8,7.9,39.0,49.51,35.48
2018,11,30,8,0,19.0,53.0,2.0,8.7,56.0,66.08,51.06
2018,11,30,8,15,29.5,69.5,2.15,9.15,75.5,90.31,72.79
2018,11,30,8,30,40.0,86.0,2.3,9.6,95.0,115.44,95.09
2018,11,30,8,45,122.0,101.0,2.5,10.1,136.0,204.62,173.24
2018,11,30,9,0,204.0,116.0,2.7,10.6,177.0,304.57,258.56
2018,11,30,9,15,287.5,122.0,2.7,11.0,219.5,385.28,326.3
2018,11,30,9,30,371.0,128.0,2.7,11.4,262.0,492.35,412.9
2018,11,30,9,45,442.5,127.0,2.7,11.8,300.0,566.97,471.69
2018,11,30,10,0,514.0,126.0,2.7,12.2,338.0,644.56,530.85
2018,11,30,10,15,631.0,109.0,2.7,12.6,385.0,758.43,614.83
2018,11,30,10,30,748.0,92.0,2.7,13.0,432.0,864.95,690.24
2018,11,30,10,45,796.0,86.0,2.7,13.35,460.0,913.63,722.45
2018,11,30,11,0,844.0,80.0,2.7,13.7,488.0,967.2,758.15
2018,11,30,11,15,796.0,93.0,2.7,13.9,484.5,946.3,741.83
2018,11,30,11,30,748.0,106.0,2.7,14.1,481.0,928.6,728.65
2018,11,30,11,45,817.0,90.5,2.7,14.3,502.0,976.06,761.33
2018,11,30,12,0,886.0,75.0,2.7,14.5,523.0,1014.71,787.0
2018,11,30,12,15,887.5,73.0,2.7,14.6,518.5,1011.02,783.89
2018,11,30,12,30,889.0,71.0,2.7,14.7,514.0,1003.87,779.01
2018,11,30,12,45,888.5,69.0,2.75,14.75,502.5,991.25,771.18
2018,11,30,13,0,888.0,67.0,2.8,14.8,491.0,975.27,761.16
2018,11,30,13,15,879.5,66.0,2.7,14.8,472.0,949.62,743.24
2018,11,30,13,30,871.0,65.0,2.6,14.8,453.0,921.11,723.42
2018,11,30,13,45,857.5,63.5,2.55,14.8,427.0,884.64,698.36
2018,11,30,14,0,844.0,62.0,2.5,14.8,401.0,845.97,671.57
2018,11,30,14,15,824.0,60.0,2.4,14.6,369.0,808.08,645.15
2018,11,30,14,30,804.0,58.0,2.3,14.4,337.0,759.2,610.2
2018,11,30,14,45,775.0,55.5,2.15,14.25,300.5,701.6,567.63
2018,11,30,15,0,746.0,53.0,2.0,14.1,264.0,643.98,524.05
2018,11,30,15,15,701.5,49.5,2.0,14.1,224.0,574.67,470.68
2018,11,30,15,30,657.0,46.0,2.0,14.1,184.0,507.4,415.62
2018,11,30,15,45,586.0,40.5,1.5,12.7,143.0,424.54,345.62
2018,11,30,16,0,515.0,35.0,1.0,11.3,102.0,347.08,276.93
2018,11,30,16,15,385.0,27.5,1.05,10.75,67.0,252.99,183.01
2018,11,30,16,30,255.0,20.0,1.1,10.2,32.0,149.52,0.0
2018,11,30,16,45,127.5,10.0,1.15,9.6,16.0,57.17,0.0
2018,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,1,6,45,1.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,12,1,7,0,2.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,1,7,15,2.0,1.5,2.85,9.25,1.5,2.0,0.0
2018,12,1,7,30,2.0,3.0,3.0,9.6,3.0,3.27,0.0
2018,12,1,7,45,1.0,5.0,3.15,10.0,5.0,4.3,0.0
2018,12,1,8,0,0.0,7.0,3.3,10.4,7.0,5.3,0.0
2018,12,1,8,15,0.0,10.0,3.2,10.6,10.0,7.58,0.88
2018,12,1,8,30,0.0,13.0,3.1,10.8,13.0,9.86,2.91
2018,12,1,8,45,1.5,31.5,3.05,11.0,32.0,25.08,16.22
2018,12,1,9,0,3.0,50.0,3.0,11.2,51.0,40.52,29.68
2018,12,1,9,15,2.0,69.0,3.25,11.4,69.5,55.03,42.13
2018,12,1,9,30,1.0,88.0,3.5,11.6,88.0,71.41,56.08
2018,12,1,9,45,10.0,112.0,3.75,11.8,116.0,101.99,82.44
2018,12,1,10,0,19.0,136.0,4.0,12.0,144.0,133.95,109.69
2018,12,1,10,15,169.0,148.0,4.15,12.15,224.0,320.51,270.55
2018,12,1,10,30,319.0,160.0,4.3,12.3,304.0,503.48,421.66
2018,12,1,10,45,468.0,143.0,4.45,12.4,363.5,659.07,546.4
2018,12,1,11,0,617.0,126.0,4.6,12.5,423.0,805.55,658.02
2018,12,1,11,15,404.5,148.0,4.7,12.65,344.5,616.14,509.86
2018,12,1,11,30,192.0,170.0,4.8,12.8,266.0,405.41,337.47
2018,12,1,11,45,501.5,129.0,4.9,12.9,381.0,696.76,575.59
2018,12,1,12,0,811.0,88.0,5.0,13.0,496.0,967.63,778.63
2018,12,1,12,15,576.5,125.0,4.95,13.1,414.0,780.35,636.65
2018,12,1,12,30,342.0,162.0,4.9,13.2,332.0,572.68,473.61
2018,12,1,12,45,261.5,168.5,4.9,13.25,296.5,470.42,391.73
2018,12,1,13,0,181.0,175.0,4.9,13.3,261.0,372.84,311.3
2018,12,1,13,15,415.5,141.5,4.8,13.3,328.5,602.61,501.56
2018,12,1,13,30,650.0,108.0,4.7,13.3,396.0,784.61,642.78
2018,12,1,13,45,571.0,114.5,4.65,13.25,357.0,701.5,578.64
2018,12,1,14,0,492.0,121.0,4.6,13.2,318.0,611.99,509.76
2018,12,1,14,15,626.5,94.0,4.5,13.05,324.0,687.53,570.13
2018,12,1,14,30,761.0,67.0,4.4,12.9,330.0,735.97,607.72
2018,12,1,14,45,726.5,64.5,4.3,12.75,293.5,675.41,560.75
2018,12,1,15,0,692.0,62.0,4.2,12.6,257.0,620.86,518.03
2018,12,1,15,15,643.5,57.0,4.2,12.6,217.0,549.29,460.33
2018,12,1,15,30,595.0,52.0,4.2,12.6,177.0,480.51,401.54
2018,12,1,15,45,518.5,46.5,3.5,11.7,137.5,397.49,329.23
2018,12,1,16,0,442.0,41.0,2.8,10.8,98.0,320.54,259.57
2018,12,1,16,15,316.5,31.0,2.65,10.2,64.0,222.42,161.75
2018,12,1,16,30,191.0,21.0,2.5,9.6,30.0,121.77,0.0
2018,12,1,16,45,95.5,10.5,2.3,9.0,15.0,45.37,0.0
2018,12,1,17,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,4.25,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,3.85,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,12,2,6,45,13.0,1.5,0.5,3.75,1.0,0.0,0.0
2018,12,2,7,0,26.0,3.0,0.5,3.7,2.0,0.0,0.0
2018,12,2,7,15,179.0,13.5,0.55,3.9,23.0,83.84,0.0
2018,12,2,7,30,332.0,24.0,0.6,4.1,44.0,200.77,70.36
2018,12,2,7,45,446.5,31.0,0.6,4.3,81.5,297.83,234.33
2018,12,2,8,0,561.0,38.0,0.6,4.5,119.0,388.67,319.89
2018,12,2,8,15,627.5,42.0,0.55,4.95,160.0,465.17,386.09
2018,12,2,8,30,694.0,46.0,0.5,5.4,201.0,546.04,452.32
2018,12,2,8,45,736.5,49.0,0.4,5.9,241.0,612.86,502.3
2018,12,2,9,0,779.0,52.0,0.3,6.4,281.0,681.35,550.58
2018,12,2,9,15,804.0,54.5,0.35,6.95,316.5,736.53,589.19
2018,12,2,9,30,829.0,57.0,0.4,7.5,352.0,791.22,626.46
2018,12,2,9,45,845.0,60.0,0.45,8.1,383.0,828.67,650.61
2018,12,2,10,0,861.0,63.0,0.5,8.7,414.0,873.06,679.35
2018,12,2,10,15,874.5,63.5,0.65,9.15,438.5,909.73,704.74
2018,12,2,10,30,888.0,64.0,0.8,9.6,463.0,944.06,728.5
2018,12,2,10,45,896.5,65.0,0.95,10.0,481.0,971.64,747.75
2018,12,2,11,0,905.0,66.0,1.1,10.4,499.0,996.23,765.05
2018,12,2,11,15,909.5,66.5,1.2,10.75,509.5,1012.98,776.3
2018,12,2,11,30,914.0,67.0,1.3,11.1,520.0,1026.36,785.5
2018,12,2,11,45,916.0,66.5,1.4,11.45,523.0,1032.37,789.92
2018,12,2,12,0,918.0,66.0,1.5,11.8,526.0,1034.85,792.2
2018,12,2,12,15,917.0,65.5,1.55,11.95,521.5,1030.71,789.94
2018,12,2,12,30,916.0,65.0,1.6,12.1,517.0,1023.04,785.55
2018,12,2,12,45,896.0,67.5,1.7,12.2,501.0,997.04,769.82
2018,12,2,13,0,876.0,70.0,1.8,12.3,485.0,968.11,752.14
2018,12,2,13,15,883.0,66.0,1.75,12.25,470.0,953.75,742.83
2018,12,2,13,30,890.0,62.0,1.7,12.2,455.0,935.85,730.96
2018,12,2,13,45,876.0,60.5,1.7,12.1,429.0,898.62,706.41
2018,12,2,14,0,862.0,59.0,1.7,12.0,403.0,859.14,680.2
2018,12,2,14,15,842.0,57.0,1.5,11.6,370.5,811.85,646.38
2018,12,2,14,30,822.0,55.0,1.3,11.2,338.0,771.66,617.23
2018,12,2,14,45,769.0,55.0,1.1,10.8,297.0,698.05,562.83
2018,12,2,15,0,716.0,55.0,0.9,10.4,256.0,626.04,508.58
2018,12,2,15,15,647.5,51.0,0.9,10.4,212.0,540.67,443.68
2018,12,2,15,30,579.0,47.0,0.9,10.4,168.0,464.83,382.12
2018,12,2,15,45,559.5,40.0,0.9,9.65,135.5,409.99,335.62
2018,12,2,16,0,540.0,33.0,0.9,8.9,103.0,361.09,289.88
2018,12,2,16,15,406.0,26.0,0.9,8.5,67.0,256.01,184.91
2018,12,2,16,30,272.0,19.0,0.9,8.1,31.0,157.15,0.0
2018,12,2,16,45,136.0,9.5,0.95,7.75,15.5,60.58,0.0
2018,12,2,17,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,3.9,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,3,6,45,6.5,0.5,1.2,0.9,0.5,0.0,0.0
2018,12,3,7,0,13.0,1.0,1.2,0.9,1.0,0.0,0.0
2018,12,3,7,15,13.0,5.5,1.35,1.7,6.0,9.63,0.0
2018,12,3,7,30,13.0,10.0,1.5,2.5,11.0,16.43,0.0
2018,12,3,7,45,52.5,21.0,1.65,3.3,28.0,60.16,44.4
2018,12,3,8,0,92.0,32.0,1.8,4.1,45.0,98.43,80.56
2018,12,3,8,15,46.0,42.0,1.85,4.75,48.5,74.7,60.68
2018,12,3,8,30,0.0,52.0,1.9,5.4,52.0,40.71,30.25
2018,12,3,8,45,18.0,78.0,1.95,6.0,83.0,87.13,71.6
2018,12,3,9,0,36.0,104.0,2.0,6.6,114.0,131.02,110.15
2018,12,3,9,15,103.0,123.5,1.95,7.4,158.5,223.38,190.65
2018,12,3,9,30,170.0,143.0,1.9,8.2,203.0,305.99,260.54
2018,12,3,9,45,440.0,116.0,1.9,9.0,290.0,550.67,462.57
2018,12,3,10,0,710.0,89.0,1.9,9.8,377.0,785.4,637.73
2018,12,3,10,15,794.0,77.0,1.95,10.05,417.0,862.58,690.39
2018,12,3,10,30,878.0,65.0,2.0,10.3,457.0,935.36,740.37
2018,12,3,10,45,802.5,84.5,2.1,10.55,453.5,916.7,725.97
2018,12,3,11,0,727.0,104.0,2.2,10.8,450.0,887.38,705.01
2018,12,3,11,15,580.0,141.0,2.25,10.95,421.0,793.05,636.64
2018,12,3,11,30,433.0,178.0,2.3,11.1,392.0,684.92,555.24
2018,12,3,11,45,438.5,177.5,2.35,11.2,395.5,692.45,561.89
2018,12,3,12,0,444.0,177.0,2.4,11.3,399.0,698.11,566.24
2018,12,3,12,15,551.5,150.0,2.4,11.35,423.0,773.44,623.73
2018,12,3,12,30,659.0,123.0,2.4,11.4,447.0,857.17,684.31
2018,12,3,12,45,646.0,123.5,2.4,11.5,435.0,837.37,669.29
2018,12,3,13,0,633.0,124.0,2.4,11.6,423.0,815.12,653.59
2018,12,3,13,15,640.0,116.5,2.4,11.65,408.5,800.9,643.94
2018,12,3,13,30,647.0,109.0,2.4,11.7,394.0,783.79,632.13
2018,12,3,13,45,560.0,118.5,2.35,11.7,355.0,696.53,567.66
2018,12,3,14,0,473.0,128.0,2.3,11.7,316.0,604.78,498.61
2018,12,3,14,15,390.5,126.5,2.15,11.5,273.5,516.3,429.07
2018,12,3,14,30,308.0,125.0,2.0,11.3,231.0,412.71,346.14
2018,12,3,14,45,193.5,111.0,1.9,11.05,175.0,294.46,248.21
2018,12,3,15,0,79.0,97.0,1.8,10.8,119.0,169.14,141.36
2018,12,3,15,15,39.5,74.5,1.8,10.8,85.5,98.71,80.53
2018,12,3,15,30,0.0,52.0,1.8,10.8,52.0,41.35,30.04
2018,12,3,15,45,0.0,39.5,1.7,9.7,39.5,30.43,20.51
2018,12,3,16,0,0.0,27.0,1.6,8.6,27.0,20.61,11.78
2018,12,3,16,15,20.5,19.0,1.6,8.2,20.0,32.79,19.5
2018,12,3,16,30,41.0,11.0,1.6,7.8,13.0,34.8,0.0
2018,12,3,16,45,20.5,5.5,1.6,7.4,6.5,12.37,0.0
2018,12,3,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,4.95,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,4,7,15,0.0,3.5,2.95,5.25,3.5,2.75,0.0
2018,12,4,7,30,0.0,7.0,3.1,5.5,7.0,5.3,0.0
2018,12,4,7,45,0.0,12.0,3.2,5.75,12.0,9.11,1.73
2018,12,4,8,0,0.0,17.0,3.3,6.0,17.0,12.92,5.45
2018,12,4,8,15,0.0,21.5,3.35,6.5,21.5,16.35,8.62
2018,12,4,8,30,0.0,26.0,3.4,7.0,26.0,19.79,11.74
2018,12,4,8,45,0.0,42.0,3.4,7.5,42.0,32.09,22.57
2018,12,4,9,0,0.0,58.0,3.4,8.0,58.0,44.44,33.38
2018,12,4,9,15,1.5,75.5,3.45,8.75,76.0,61.04,47.8
2018,12,4,9,30,3.0,93.0,3.5,9.5,94.0,78.39,62.67
2018,12,4,9,45,4.0,107.0,3.6,10.2,108.5,92.17,74.28
2018,12,4,10,0,5.0,121.0,3.7,10.9,123.0,106.2,85.98
2018,12,4,10,15,2.5,94.5,3.65,11.35,95.5,77.18,60.87
2018,12,4,10,30,0.0,68.0,3.6,11.8,68.0,52.17,39.23
2018,12,4,10,45,0.0,72.0,3.5,12.2,72.0,55.27,41.77
2018,12,4,11,0,0.0,76.0,3.4,12.6,76.0,58.37,44.3
2018,12,4,11,15,0.0,78.5,3.25,12.85,78.5,60.32,45.87
2018,12,4,11,30,0.0,81.0,3.1,13.1,81.0,62.26,47.44
2018,12,4,11,45,1.0,93.0,2.95,13.3,93.5,73.36,56.82
2018,12,4,12,0,2.0,105.0,2.8,13.5,106.0,85.14,66.73
2018,12,4,12,15,5.0,131.0,2.6,13.55,133.5,112.69,89.95
2018,12,4,12,30,8.0,157.0,2.4,13.6,161.0,142.0,114.45
2018,12,4,12,45,7.0,152.0,2.15,13.65,155.5,136.22,109.55
2018,12,4,13,0,6.0,147.0,1.9,13.7,150.0,130.61,104.87
2018,12,4,13,15,5.0,139.5,1.7,13.55,142.0,122.6,98.31
2018,12,4,13,30,4.0,132.0,1.5,13.4,134.0,114.79,91.89
2018,12,4,13,45,2.5,120.5,1.35,13.25,121.5,102.63,81.8
2018,12,4,14,0,1.0,109.0,1.2,13.1,109.0,90.72,71.88
2018,12,4,14,15,0.5,100.5,1.3,12.65,100.5,82.91,65.5
2018,12,4,14,30,0.0,92.0,1.4,12.2,92.0,75.26,59.18
2018,12,4,14,45,0.0,85.0,1.5,11.7,85.0,69.71,54.6
2018,12,4,15,0,0.0,78.0,1.6,11.2,78.0,64.36,50.1
2018,12,4,15,15,0.0,63.5,1.6,11.2,63.5,51.28,38.75
2018,12,4,15,30,0.0,49.0,1.6,11.2,49.0,38.29,27.39
2018,12,4,15,45,0.0,38.5,1.5,10.2,38.5,29.45,19.62
2018,12,4,16,0,0.0,28.0,1.4,9.2,28.0,21.38,12.4
2018,12,4,16,15,0.0,18.5,1.45,8.8,18.5,14.1,5.05
2018,12,4,16,30,0.0,9.0,1.5,8.4,9.0,6.84,0.0
2018,12,4,16,45,0.0,4.5,1.5,8.05,4.5,3.54,0.0
2018,12,4,17,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,5,7,15,45.0,6.0,2.75,7.0,8.5,23.0,0.0
2018,12,5,7,30,90.0,12.0,2.8,7.1,17.0,67.65,0.0
2018,12,5,7,45,239.5,23.0,2.85,7.2,52.0,180.75,138.53
2018,12,5,8,0,389.0,34.0,2.9,7.3,87.0,291.51,241.98
2018,12,5,8,15,224.5,28.0,2.9,7.5,61.0,199.1,168.59
2018,12,5,8,30,60.0,22.0,2.9,7.7,35.0,68.62,55.79
2018,12,5,8,45,30.0,32.5,2.9,7.9,39.0,54.12,42.79
2018,12,5,9,0,0.0,43.0,2.9,8.1,43.0,32.85,23.22
2018,12,5,9,15,3.0,75.0,2.85,8.5,76.0,61.85,48.62
2018,12,5,9,30,6.0,107.0,2.8,8.9,109.0,95.52,77.73
2018,12,5,9,45,34.0,124.0,2.75,9.25,137.5,149.48,124.81
2018,12,5,10,0,62.0,141.0,2.7,9.6,166.0,194.3,163.4
2018,12,5,10,15,140.5,162.0,2.7,10.05,223.0,312.82,263.94
2018,12,5,10,30,219.0,183.0,2.7,10.5,280.0,416.53,349.14
2018,12,5,10,45,115.5,156.5,2.7,10.9,208.0,285.4,238.67
2018,12,5,11,0,12.0,130.0,2.7,11.3,136.0,119.36,96.58
2018,12,5,11,15,6.0,119.5,2.65,11.65,122.5,102.97,82.51
2018,12,5,11,30,0.0,109.0,2.6,12.0,109.0,86.92,68.52
2018,12,5,11,45,28.0,139.5,2.55,12.4,153.5,159.02,130.25
2018,12,5,12,0,56.0,170.0,2.5,12.8,198.0,222.83,183.72
2018,12,5,12,15,199.5,176.0,2.4,12.95,273.5,422.27,348.94
2018,12,5,12,30,343.0,182.0,2.3,13.1,349.0,573.48,468.76
2018,12,5,12,45,373.0,174.0,2.2,13.3,352.0,589.91,480.53
2018,12,5,13,0,403.0,166.0,2.1,13.5,355.0,629.07,509.7
2018,12,5,13,15,259.0,172.0,2.05,13.45,291.5,466.1,381.83
2018,12,5,13,30,115.0,178.0,2.0,13.4,228.0,311.05,256.01
2018,12,5,13,45,142.0,168.5,1.95,13.35,227.0,322.38,267.09
2018,12,5,14,0,169.0,159.0,1.9,13.3,226.0,332.09,276.0
2018,12,5,14,15,95.5,129.5,1.8,13.1,167.0,227.18,188.8
2018,12,5,14,30,22.0,100.0,1.7,12.9,108.0,112.04,90.85
2018,12,5,14,45,13.5,76.5,1.6,12.7,81.0,71.81,56.65
2018,12,5,15,0,5.0,53.0,1.5,12.5,54.0,44.3,32.81
2018,12,5,15,15,6.0,50.5,1.5,12.5,51.5,42.87,31.53
2018,12,5,15,30,7.0,48.0,1.5,12.5,49.0,41.88,30.5
2018,12,5,15,45,4.5,38.0,1.3,11.45,38.5,31.79,21.6
2018,12,5,16,0,2.0,28.0,1.1,10.4,28.0,22.49,13.28
2018,12,5,16,15,1.0,18.5,1.15,9.95,18.5,14.6,5.37
2018,12,5,16,30,0.0,9.0,1.2,9.5,9.0,6.84,0.0
2018,12,5,16,45,0.0,4.5,1.2,9.05,4.5,3.54,0.0
2018,12,5,17,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,6,7,15,123.5,10.0,1.85,5.0,16.5,57.92,0.0
2018,12,6,7,30,247.0,20.0,2.2,5.5,33.0,153.18,0.0
2018,12,6,7,45,371.0,28.0,2.55,6.0,67.5,254.29,193.9
2018,12,6,8,0,495.0,36.0,2.9,6.5,102.0,353.4,292.73
2018,12,6,8,15,564.0,41.5,2.9,6.95,141.5,422.34,356.46
2018,12,6,8,30,633.0,47.0,2.9,7.4,181.0,503.35,427.06
2018,12,6,8,45,678.0,50.0,2.9,7.85,219.5,569.31,481.94
2018,12,6,9,0,723.0,53.0,2.9,8.3,258.0,637.19,535.52
2018,12,6,9,15,754.5,55.5,2.85,8.9,294.0,695.37,579.13
2018,12,6,9,30,786.0,58.0,2.8,9.5,330.0,753.69,621.4
2018,12,6,9,45,807.5,59.5,2.75,10.1,360.5,801.81,654.71
2018,12,6,10,0,829.0,61.0,2.7,10.7,391.0,848.65,686.28
2018,12,6,10,15,842.5,62.5,2.65,11.2,415.5,876.19,703.36
2018,12,6,10,30,856.0,64.0,2.6,11.7,440.0,911.32,725.8
2018,12,6,10,45,864.5,65.0,2.5,12.2,458.0,938.48,741.7
2018,12,6,11,0,873.0,66.0,2.4,12.7,476.0,962.81,755.44
2018,12,6,11,15,878.0,66.5,2.35,12.95,487.0,979.95,765.31
2018,12,6,11,30,883.0,67.0,2.3,13.2,498.0,993.88,773.08
2018,12,6,11,45,884.5,67.5,2.25,13.5,501.5,1000.94,776.1
2018,12,6,12,0,886.0,68.0,2.2,13.8,505.0,1004.61,777.0
2018,12,6,12,15,884.5,67.5,2.25,13.95,501.0,1000.44,774.36
2018,12,6,12,30,883.0,67.0,2.3,14.1,497.0,992.88,769.64
2018,12,6,12,45,878.5,66.5,2.3,14.25,486.0,978.97,760.15
2018,12,6,13,0,874.0,66.0,2.3,14.4,475.0,961.84,748.63
2018,12,6,13,15,866.0,64.5,2.3,14.4,456.5,936.84,732.14
2018,12,6,13,30,858.0,63.0,2.3,14.4,438.0,909.01,713.71
2018,12,6,13,45,844.5,62.0,2.3,14.45,413.0,874.13,690.06
2018,12,6,14,0,831.0,61.0,2.3,14.5,388.0,846.79,671.65
2018,12,6,14,15,811.5,59.0,2.2,14.35,357.5,800.62,638.95
2018,12,6,14,30,792.0,57.0,2.1,14.2,327.0,753.09,604.87
2018,12,6,14,45,763.5,54.0,2.0,14.05,291.0,696.11,563.01
2018,12,6,15,0,735.0,51.0,1.9,13.9,255.0,639.1,520.08
2018,12,6,15,15,691.0,48.0,1.9,13.9,216.5,571.48,467.89
2018,12,6,15,30,647.0,45.0,1.9,13.9,178.0,505.76,414.28
2018,12,6,15,45,578.0,39.5,1.45,12.4,138.5,424.46,345.7
2018,12,6,16,0,509.0,34.0,1.0,10.9,99.0,348.3,277.96
2018,12,6,16,15,371.0,26.0,1.05,10.45,63.5,248.85,176.94
2018,12,6,16,30,233.0,18.0,1.1,10.0,28.0,140.75,0.0
2018,12,6,16,45,116.5,9.0,1.15,9.55,14.0,53.45,0.0
2018,12,6,17,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,6.55,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,6.3,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,5.75,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,7,7,15,53.0,9.5,0.85,4.75,12.0,28.9,0.0
2018,12,7,7,30,106.0,19.0,0.8,5.1,24.0,86.08,0.0
2018,12,7,7,45,164.0,32.0,0.75,5.5,49.0,151.49,112.49
2018,12,7,8,0,222.0,45.0,0.7,5.9,74.0,207.07,169.94
2018,12,7,8,15,264.5,58.0,0.75,6.25,104.5,259.56,217.76
2018,12,7,8,30,307.0,71.0,0.8,6.6,135.0,316.11,267.33
2018,12,7,8,45,448.5,71.0,0.8,6.95,186.0,435.54,367.2
2018,12,7,9,0,590.0,71.0,0.8,7.3,237.0,563.64,468.7
2018,12,7,9,15,539.0,87.0,0.8,7.6,253.5,567.01,469.42
2018,12,7,9,30,488.0,103.0,0.8,7.9,270.0,557.55,461.31
2018,12,7,9,45,468.5,116.5,0.75,8.25,289.0,574.8,472.96
2018,12,7,10,0,449.0,130.0,0.7,8.6,308.0,589.14,481.5
2018,12,7,10,15,465.5,135.5,0.7,9.15,330.0,624.26,506.39
2018,12,7,10,30,482.0,141.0,0.7,9.7,352.0,658.6,529.91
2018,12,7,10,45,612.0,118.5,0.75,10.2,397.5,778.6,615.18
2018,12,7,11,0,742.0,96.0,0.8,10.7,443.0,890.4,690.34
2018,12,7,11,15,819.0,81.5,0.8,11.4,472.5,952.62,728.34
2018,12,7,11,30,896.0,67.0,0.8,12.1,502.0,1006.7,760.84
2018,12,7,11,45,898.5,67.0,0.75,12.85,506.0,1014.26,761.39
2018,12,7,12,0,901.0,67.0,0.7,13.6,510.0,1018.38,760.58
2018,12,7,12,15,900.0,66.5,0.75,14.0,506.0,1014.78,758.34
2018,12,7,12,30,899.0,66.0,0.8,14.4,502.0,1007.72,754.12
2018,12,7,12,45,895.0,65.5,0.85,14.85,491.0,994.25,745.76
2018,12,7,13,0,891.0,65.0,0.9,15.3,480.0,977.5,735.41
2018,12,7,13,15,882.0,64.0,0.95,15.35,461.5,952.03,720.44
2018,12,7,13,30,873.0,63.0,1.0,15.4,443.0,923.7,703.54
2018,12,7,13,45,859.5,62.0,1.05,15.4,418.0,888.56,681.95
2018,12,7,14,0,846.0,61.0,1.1,15.4,393.0,851.18,658.52
2018,12,7,14,15,825.5,59.0,1.05,15.2,362.0,813.47,633.4
2018,12,7,14,30,805.0,57.0,1.0,15.0,331.0,764.71,599.99
2018,12,7,14,45,775.5,54.5,0.95,14.8,295.0,707.15,559.56
2018,12,7,15,0,746.0,52.0,0.9,14.6,259.0,649.56,517.97
2018,12,7,15,15,702.0,48.5,0.9,14.6,219.5,580.83,466.69
2018,12,7,15,30,658.0,45.0,0.9,14.6,180.0,514.02,413.98
2018,12,7,15,45,533.5,42.0,0.9,13.2,135.5,407.01,328.32
2018,12,7,16,0,409.0,39.0,0.9,11.8,91.0,305.36,243.06
2018,12,7,16,15,301.0,28.0,0.9,11.4,58.5,215.94,152.74
2018,12,7,16,30,193.0,17.0,0.9,11.0,26.0,122.42,0.0
2018,12,7,16,45,96.5,8.5,0.95,10.6,13.0,45.27,0.0
2018,12,7,17,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,5.7,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,8,7,15,127.5,10.0,1.0,4.2,16.0,59.27,0.0
2018,12,8,7,30,255.0,20.0,1.0,4.7,32.0,153.97,0.0
2018,12,8,7,45,382.0,27.5,0.95,5.2,66.5,258.53,190.56
2018,12,8,8,0,509.0,35.0,0.9,5.7,101.0,351.77,287.41
2018,12,8,8,15,579.5,40.5,1.05,6.2,141.0,429.22,357.2
2018,12,8,8,30,650.0,46.0,1.2,6.7,181.0,511.81,428.0
2018,12,8,8,45,694.5,49.5,1.35,7.2,220.0,578.7,482.94
2018,12,8,9,0,739.0,53.0,1.5,7.7,259.0,647.5,536.73
2018,12,8,9,15,770.0,56.0,1.65,8.4,295.5,706.6,581.01
2018,12,8,9,30,801.0,59.0,1.8,9.1,332.0,765.79,624.17
2018,12,8,9,45,824.0,60.5,1.95,9.8,363.5,815.83,659.52
2018,12,8,10,0,847.0,62.0,2.1,10.5,395.0,864.64,693.35
2018,12,8,10,15,855.0,64.5,2.15,11.0,418.5,899.44,716.11
2018,12,8,10,30,863.0,67.0,2.2,11.5,442.0,920.88,729.27
2018,12,8,10,45,861.5,70.5,2.3,12.0,458.0,953.26,750.75
2018,12,8,11,0,860.0,74.0,2.4,12.5,474.0,971.56,762.17
2018,12,8,11,15,857.0,76.5,2.4,12.8,483.0,983.68,768.99
2018,12,8,11,30,854.0,79.0,2.4,13.1,492.0,992.39,773.62
2018,12,8,11,45,879.5,74.0,2.4,13.35,502.0,1004.34,780.81
2018,12,8,12,0,905.0,69.0,2.4,13.6,512.0,1025.09,794.12
2018,12,8,12,15,900.0,69.5,2.35,13.7,507.5,1018.91,788.86
2018,12,8,12,30,895.0,70.0,2.3,13.8,503.0,1009.3,781.74
2018,12,8,12,45,882.5,71.0,2.3,13.85,490.0,989.54,768.55
2018,12,8,13,0,870.0,72.0,2.3,13.9,477.0,978.31,761.46
2018,12,8,13,15,797.0,83.5,2.25,13.85,443.0,907.06,712.14
2018,12,8,13,30,724.0,95.0,2.2,13.8,409.0,841.72,666.86
2018,12,8,13,45,775.5,81.0,2.15,13.8,400.0,846.43,671.3
2018,12,8,14,0,827.0,67.0,2.1,13.8,391.0,852.63,676.13
2018,12,8,14,15,806.0,65.0,1.9,13.55,360.0,805.34,641.59
2018,12,8,14,30,785.0,63.0,1.7,13.3,329.0,756.73,606.12
2018,12,8,14,45,754.5,60.0,1.5,13.05,293.0,698.37,562.74
2018,12,8,15,0,724.0,57.0,1.3,12.8,257.0,640.04,518.4
2018,12,8,15,15,678.0,52.5,1.3,12.8,217.5,569.45,464.55
2018,12,8,15,30,632.0,48.0,1.3,12.8,178.0,500.99,409.31
2018,12,8,15,45,558.0,43.0,1.15,11.45,138.5,424.13,345.18
2018,12,8,16,0,484.0,38.0,1.0,10.1,99.0,347.27,277.77
2018,12,8,16,15,345.0,28.5,1.05,9.6,63.5,239.36,170.65
