Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,16,30,206.0,19.0,1.1,9.1,28.0,130.03,0.0
2018,12,8,16,45,103.0,9.5,1.15,8.65,14.0,48.86,0.0
2018,12,8,17,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,9,7,15,0.0,4.0,0.75,4.6,4.0,3.15,0.0
2018,12,9,7,30,0.0,8.0,0.7,4.8,8.0,6.07,0.0
2018,12,9,7,45,0.0,17.5,0.7,4.95,17.5,13.33,4.52
2018,12,9,8,0,0.0,27.0,0.7,5.1,27.0,20.61,12.01
2018,12,9,8,15,0.0,37.0,0.9,5.4,37.0,28.29,19.07
2018,12,9,8,30,0.0,47.0,1.1,5.7,47.0,36.38,26.39
2018,12,9,8,45,0.5,60.0,1.3,6.05,60.0,48.21,36.92
2018,12,9,9,0,1.0,73.0,1.5,6.4,73.0,60.15,47.43
2018,12,9,9,15,2.5,87.0,1.5,6.7,87.5,74.06,59.59
2018,12,9,9,30,4.0,101.0,1.5,7.0,102.0,88.22,71.83
2018,12,9,9,45,8.5,107.0,1.55,7.35,110.0,96.79,79.25
2018,12,9,10,0,13.0,113.0,1.6,7.7,118.0,105.86,87.04
2018,12,9,10,15,9.5,98.0,1.6,7.9,102.0,87.25,70.72
2018,12,9,10,30,6.0,83.0,1.6,8.1,86.0,69.92,55.52
2018,12,9,10,45,4.0,80.5,1.65,8.3,82.5,65.72,51.71
2018,12,9,11,0,2.0,78.0,1.7,8.5,79.0,61.89,48.21
2018,12,9,11,15,2.0,90.0,1.85,8.5,91.0,71.94,56.83
2018,12,9,11,30,2.0,102.0,2.0,8.5,103.0,82.67,65.98
2018,12,9,11,45,1.0,74.0,2.1,8.5,74.5,57.84,44.57
2018,12,9,12,0,0.0,46.0,2.2,8.5,46.0,35.21,24.98
2018,12,9,12,15,0.5,70.0,2.2,8.45,70.0,54.24,41.49
2018,12,9,12,30,1.0,94.0,2.2,8.4,94.0,74.42,58.9
2018,12,9,12,45,4.0,118.0,2.25,8.35,119.5,99.8,80.83
2018,12,9,13,0,7.0,142.0,2.3,8.3,145.0,126.97,104.19
2018,12,9,13,15,3.5,107.0,2.2,8.25,108.5,89.4,72.0
2018,12,9,13,30,0.0,72.0,2.1,8.2,72.0,55.26,42.52
2018,12,9,13,45,10.0,75.0,2.05,8.15,79.0,66.8,53.12
2018,12,9,14,0,20.0,78.0,2.0,8.1,86.0,85.72,70.03
2018,12,9,14,15,12.0,85.5,1.9,7.95,90.0,78.34,63.33
2018,12,9,14,30,4.0,93.0,1.8,7.8,94.0,79.86,64.38
2018,12,9,14,45,7.5,77.5,1.65,7.65,79.5,68.25,54.51
2018,12,9,15,0,11.0,62.0,1.5,7.5,65.0,56.59,44.47
2018,12,9,15,15,5.5,57.0,1.5,7.5,58.5,48.66,37.23
2018,12,9,15,30,0.0,52.0,1.5,7.5,52.0,41.53,30.65
2018,12,9,15,45,0.0,36.5,1.15,6.95,36.5,27.9,18.58
2018,12,9,16,0,0.0,21.0,0.8,6.4,21.0,15.99,7.99
2018,12,9,16,15,5.0,14.5,0.8,6.15,14.5,13.93,5.04
2018,12,9,16,30,10.0,8.0,0.8,5.9,8.0,12.7,0.0
2018,12,9,16,45,5.0,4.0,0.75,5.7,4.0,5.17,0.0
2018,12,9,17,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.75,5.25,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,3.85,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,3.55,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,3.45,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,3.15,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.95,2.95,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,10,7,15,6.5,1.0,1.25,4.65,1.5,3.39,0.0
2018,12,10,7,30,13.0,2.0,1.4,5.0,3.0,7.45,0.0
2018,12,10,7,45,20.5,12.0,1.6,5.3,14.0,23.24,11.84
2018,12,10,8,0,28.0,22.0,1.8,5.6,25.0,39.7,28.57
2018,12,10,8,15,47.5,35.0,1.95,6.0,43.5,67.56,53.94
2018,12,10,8,30,67.0,48.0,2.1,6.4,62.0,97.01,80.7
2018,12,10,8,45,33.5,33.5,2.25,6.8,40.5,57.77,46.18
2018,12,10,9,0,0.0,19.0,2.4,7.2,19.0,14.44,7.1
2018,12,10,9,15,0.5,51.5,2.6,7.8,51.5,39.8,29.39
2018,12,10,9,30,1.0,84.0,2.8,8.4,84.0,68.45,54.27
2018,12,10,9,45,0.5,95.0,2.95,9.0,95.0,77.8,62.12
2018,12,10,10,0,0.0,106.0,3.1,9.6,106.0,87.25,69.99
2018,12,10,10,15,0.0,108.0,3.15,10.1,108.0,88.27,70.62
2018,12,10,10,30,0.0,110.0,3.2,10.6,110.0,89.5,71.43
2018,12,10,10,45,0.0,104.0,3.25,11.1,104.0,83.24,65.88
2018,12,10,11,0,0.0,98.0,3.3,11.6,98.0,77.36,60.69
2018,12,10,11,15,16.5,137.5,3.25,11.95,145.5,131.53,107.15
2018,12,10,11,30,33.0,177.0,3.2,12.3,193.0,209.32,172.29
2018,12,10,11,45,102.5,179.5,3.15,12.65,229.5,305.29,253.28
2018,12,10,12,0,172.0,182.0,3.1,13.0,266.0,379.17,314.68
2018,12,10,12,15,321.5,172.0,3.05,13.15,327.5,541.82,446.78
2018,12,10,12,30,471.0,162.0,3.0,13.3,389.0,704.31,572.64
2018,12,10,12,45,684.0,111.5,3.0,13.5,432.5,862.4,688.79
2018,12,10,13,0,897.0,61.0,3.0,13.7,476.0,978.79,770.61
2018,12,10,13,15,890.0,60.0,3.0,13.75,458.5,955.46,753.58
2018,12,10,13,30,883.0,59.0,3.0,13.8,441.0,929.16,735.8
2018,12,10,13,45,871.0,57.5,2.95,13.85,416.5,894.74,711.74
2018,12,10,14,0,859.0,56.0,2.9,13.9,392.0,857.96,685.87
2018,12,10,14,15,840.0,54.0,2.7,13.75,361.0,812.31,652.67
2018,12,10,14,30,821.0,52.0,2.5,13.6,330.0,765.27,618.02
2018,12,10,14,45,794.0,50.0,2.35,13.45,295.0,718.7,583.4
2018,12,10,15,0,767.0,48.0,2.2,13.3,260.0,663.26,541.14
2018,12,10,15,15,724.5,44.5,2.2,13.3,220.5,594.96,488.25
2018,12,10,15,30,682.0,41.0,2.2,13.3,181.0,528.52,434.38
2018,12,10,15,45,613.5,37.0,1.6,11.7,141.5,447.7,365.58
2018,12,10,16,0,545.0,33.0,1.0,10.1,102.0,371.62,297.05
2018,12,10,16,15,412.5,25.5,1.1,9.65,66.5,265.08,189.65
2018,12,10,16,30,280.0,18.0,1.2,9.2,31.0,164.5,0.0
2018,12,10,16,45,140.0,9.0,1.25,8.75,15.5,63.85,0.0
2018,12,10,17,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,1.75,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,1.45,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,0.85,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,0.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,0.25,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,11,7,15,128.5,8.5,1.45,1.0,13.5,58.06,0.0
2018,12,11,7,30,257.0,17.0,1.7,1.8,27.0,129.17,0.0
2018,12,11,7,45,402.0,24.0,1.9,2.6,62.5,253.67,178.21
2018,12,11,8,0,547.0,31.0,2.1,3.4,98.0,367.33,303.09
2018,12,11,8,15,617.0,35.5,2.15,4.05,138.0,444.39,374.99
2018,12,11,8,30,687.0,40.0,2.2,4.7,178.0,526.65,447.02
2018,12,11,8,45,730.5,43.5,2.25,5.4,217.5,593.96,502.67
2018,12,11,9,0,774.0,47.0,2.3,6.1,257.0,663.25,556.99
2018,12,11,9,15,799.0,50.0,2.2,6.75,292.5,718.86,597.84
2018,12,11,9,30,824.0,53.0,2.1,7.4,328.0,765.67,630.45
2018,12,11,9,45,840.5,55.5,2.0,8.1,359.0,811.58,661.1
2018,12,11,10,0,857.0,58.0,1.9,8.8,390.0,855.96,689.57
2018,12,11,10,15,869.0,60.0,1.8,9.35,415.0,893.67,712.75
2018,12,11,10,30,881.0,62.0,1.7,9.9,440.0,929.05,733.73
2018,12,11,10,45,888.5,63.0,1.6,10.5,458.0,956.13,748.3
2018,12,11,11,0,896.0,64.0,1.5,11.1,476.0,980.28,760.64
2018,12,11,11,15,873.0,70.0,1.55,11.6,479.5,977.85,757.46
2018,12,11,11,30,850.0,76.0,1.6,12.1,483.0,983.49,760.3
2018,12,11,11,45,877.5,70.5,1.65,12.6,494.0,996.98,768.48
2018,12,11,12,0,905.0,65.0,1.7,13.1,505.0,1019.25,782.59
2018,12,11,12,15,904.0,64.5,1.7,13.35,501.5,1016.06,779.51
2018,12,11,12,30,903.0,64.0,1.7,13.6,498.0,1009.41,774.6
2018,12,11,12,45,899.0,62.5,1.75,13.8,486.5,994.93,765.48
2018,12,11,13,0,895.0,61.0,1.8,14.0,475.0,977.15,754.28
2018,12,11,13,15,885.5,60.5,1.8,14.05,456.5,952.25,738.01
2018,12,11,13,30,876.0,60.0,1.8,14.1,438.0,924.49,719.82
2018,12,11,13,45,862.0,58.5,1.8,14.15,413.0,888.5,695.79
2018,12,11,14,0,848.0,57.0,1.8,14.2,388.0,850.28,670.01
2018,12,11,14,15,827.5,55.0,1.6,14.0,357.0,803.76,636.4
2018,12,11,14,30,807.0,53.0,1.4,13.8,326.0,756.0,601.47
2018,12,11,14,45,777.0,51.0,1.2,13.65,290.5,707.58,565.28
2018,12,11,15,0,747.0,49.0,1.0,13.5,255.0,650.58,521.89
2018,12,11,15,15,704.0,45.5,1.0,13.5,216.5,582.77,470.91
2018,12,11,15,30,661.0,42.0,1.0,13.5,178.0,516.87,418.88
2018,12,11,15,45,590.5,37.5,0.7,12.75,138.5,435.13,350.06
2018,12,11,16,0,520.0,33.0,0.4,12.0,99.0,358.5,282.28
2018,12,11,16,15,358.0,25.0,0.5,11.45,62.5,245.18,173.45
2018,12,11,16,30,196.0,17.0,0.6,10.9,26.0,125.83,0.0
2018,12,11,16,45,98.0,8.5,0.7,10.4,13.0,46.6,0.0
2018,12,11,17,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,12,12,7,15,48.5,6.0,2.85,5.35,8.0,4.72,0.0
2018,12,12,7,30,97.0,12.0,3.1,5.5,16.0,53.01,0.0
2018,12,12,7,45,207.0,23.5,3.35,5.65,44.5,160.36,107.52
2018,12,12,8,0,317.0,35.0,3.6,5.8,73.0,249.35,204.98
2018,12,12,8,15,326.0,38.0,3.55,6.25,90.0,275.16,233.21
2018,12,12,8,30,335.0,41.0,3.5,6.7,107.0,300.64,258.4
2018,12,12,8,45,264.5,55.0,3.5,7.2,114.0,276.28,238.66
2018,12,12,9,0,194.0,69.0,3.5,7.7,121.0,234.57,202.78
2018,12,12,9,15,355.0,80.5,3.55,8.3,192.0,403.27,347.82
2018,12,12,9,30,516.0,92.0,3.6,8.9,263.0,572.84,486.44
2018,12,12,9,45,639.5,83.5,3.65,9.55,316.0,688.78,575.74
2018,12,12,10,0,763.0,75.0,3.7,10.2,369.0,803.11,660.88
2018,12,12,10,15,830.0,67.0,3.7,10.7,406.0,876.88,713.18
2018,12,12,10,30,897.0,59.0,3.7,11.2,443.0,939.25,756.18
2018,12,12,10,45,908.0,59.0,3.7,11.75,462.0,968.72,774.6
2018,12,12,11,0,919.0,59.0,3.7,12.3,481.0,995.34,791.11
2018,12,12,11,15,925.0,59.0,3.8,12.65,492.5,1013.93,803.19
2018,12,12,11,30,931.0,59.0,3.9,13.0,504.0,1029.18,813.07
2018,12,12,11,45,934.5,58.5,4.0,13.35,508.5,1037.75,818.37
2018,12,12,12,0,938.0,58.0,4.1,13.7,513.0,1042.77,821.37
2018,12,12,12,15,935.5,59.0,4.15,13.9,510.0,1040.25,819.35
2018,12,12,12,30,933.0,60.0,4.2,14.1,507.0,1034.14,815.04
2018,12,12,12,45,925.5,61.0,4.3,14.3,496.0,1019.52,805.25
2018,12,12,13,0,918.0,62.0,4.4,14.5,485.0,1001.58,793.57
2018,12,12,13,15,910.5,60.5,4.35,14.5,467.0,976.93,776.3
2018,12,12,13,30,903.0,59.0,4.3,14.5,449.0,949.24,756.92
2018,12,12,13,45,850.5,62.5,4.25,14.45,413.0,884.15,710.32
2018,12,12,14,0,798.0,66.0,4.2,14.4,377.0,828.27,670.22
2018,12,12,14,15,759.0,64.5,3.9,14.15,341.5,767.3,624.98
2018,12,12,14,30,720.0,63.0,3.6,13.9,306.0,706.28,579.0
2018,12,12,14,45,751.5,55.0,3.3,13.6,284.5,693.59,569.42
2018,12,12,15,0,783.0,47.0,3.0,13.3,263.0,676.09,555.16
2018,12,12,15,15,665.0,50.0,3.0,13.3,214.5,561.51,465.28
2018,12,12,15,30,547.0,53.0,3.0,13.3,166.0,460.58,382.22
2018,12,12,15,45,433.5,46.0,2.3,11.45,123.0,354.69,293.26
2018,12,12,16,0,320.0,39.0,1.6,9.6,80.0,258.96,209.91
2018,12,12,16,15,310.0,29.0,1.6,9.0,56.5,225.15,163.19
2018,12,12,16,30,300.0,19.0,1.6,8.4,33.0,175.84,0.0
2018,12,12,16,45,150.0,9.5,1.55,7.75,16.5,68.85,0.0
2018,12,12,17,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,13,7,15,114.0,8.0,1.25,3.85,12.0,0.0,0.0
2018,12,13,7,30,228.0,16.0,1.3,4.4,24.0,114.67,0.0
2018,12,13,7,45,372.0,23.5,1.35,4.95,58.0,235.02,153.62
2018,12,13,8,0,516.0,31.0,1.4,5.5,92.0,348.16,282.73
2018,12,13,8,15,589.5,36.5,1.65,6.1,132.0,426.87,356.03
2018,12,13,8,30,663.0,42.0,1.9,6.7,172.0,511.29,429.89
2018,12,13,8,45,708.5,45.0,2.2,7.3,211.0,578.47,486.7
2018,12,13,9,0,754.0,48.0,2.5,7.9,250.0,647.71,542.37
2018,12,13,9,15,784.5,51.0,2.6,8.55,286.5,706.9,587.4
2018,12,13,9,30,815.0,54.0,2.7,9.2,323.0,766.22,631.15
2018,12,13,9,45,836.0,55.5,2.8,9.85,354.5,806.01,659.1
2018,12,13,10,0,857.0,57.0,2.9,10.5,386.0,852.93,691.88
2018,12,13,10,15,871.0,58.5,2.95,10.9,411.5,891.9,718.47
2018,12,13,10,30,885.0,60.0,3.0,11.3,437.0,928.66,743.17
2018,12,13,10,45,894.5,61.0,3.05,11.7,456.0,957.93,762.28
2018,12,13,11,0,904.0,62.0,3.1,12.1,475.0,984.33,779.33
2018,12,13,11,15,909.5,62.0,3.15,12.4,486.5,1002.31,790.74
2018,12,13,11,30,915.0,62.0,3.2,12.7,498.0,1017.01,800.0
2018,12,13,11,45,917.0,62.0,3.25,13.0,502.5,1024.78,804.56
2018,12,13,12,0,919.0,62.0,3.3,13.3,507.0,1029.06,806.9
2018,12,13,12,15,916.0,62.5,3.35,13.45,503.5,1025.45,804.38
2018,12,13,12,30,913.0,63.0,3.4,13.6,500.0,1018.34,799.64
2018,12,13,12,45,906.0,64.0,3.4,13.75,489.5,1004.5,789.95
2018,12,13,13,0,899.0,65.0,3.4,13.9,479.0,987.4,778.13
2018,12,13,13,15,890.0,64.0,3.35,13.9,461.0,962.43,760.91
2018,12,13,13,30,881.0,63.0,3.3,13.9,443.0,934.57,741.68
2018,12,13,13,45,867.0,61.5,3.25,13.9,418.0,898.66,716.62
2018,12,13,14,0,853.0,60.0,3.2,13.9,393.0,860.51,689.77
2018,12,13,14,15,832.0,58.5,3.0,13.7,362.0,823.44,662.96
2018,12,13,14,30,811.0,57.0,2.8,13.5,331.0,775.18,627.45
2018,12,13,14,45,780.0,55.0,2.55,13.25,295.5,717.21,583.85
2018,12,13,15,0,749.0,53.0,2.3,13.0,260.0,659.2,539.24
2018,12,13,15,15,704.5,49.5,2.3,13.0,221.0,590.06,485.52
2018,12,13,15,30,660.0,46.0,2.3,13.0,182.0,522.76,430.73
2018,12,13,15,45,586.0,40.5,1.75,11.15,141.5,437.35,358.9
2018,12,13,16,0,512.0,35.0,1.2,9.3,101.0,357.33,287.97
2018,12,13,16,15,378.0,27.5,1.2,8.8,66.0,259.81,188.45
2018,12,13,16,30,244.0,20.0,1.2,8.3,31.0,151.18,0.0
2018,12,13,16,45,122.0,10.0,1.25,7.75,15.5,58.01,0.0
2018,12,13,17,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,14,7,15,9.0,2.5,1.45,6.9,3.0,0.0,0.0
2018,12,14,7,30,18.0,5.0,1.5,7.3,6.0,11.97,0.0
2018,12,14,7,45,9.0,8.5,1.55,7.7,9.0,13.08,2.99
2018,12,14,8,0,0.0,12.0,1.6,8.1,12.0,9.1,1.96
2018,12,14,8,15,0.0,15.0,1.75,8.75,15.0,11.39,4.14
2018,12,14,8,30,0.0,18.0,1.9,9.4,18.0,13.67,6.22
2018,12,14,8,45,0.0,20.5,2.1,10.05,20.5,15.58,7.94
2018,12,14,9,0,0.0,23.0,2.3,10.7,23.0,17.5,9.61
2018,12,14,9,15,7.0,65.5,2.6,11.25,68.0,56.49,43.64
2018,12,14,9,30,14.0,108.0,2.9,11.8,113.0,104.86,85.21
2018,12,14,9,45,7.5,80.5,3.2,12.35,83.0,69.96,54.93
2018,12,14,10,0,1.0,53.0,3.5,12.9,53.0,41.45,30.09
2018,12,14,10,15,0.5,62.0,3.65,13.1,62.0,47.97,35.59
2018,12,14,10,30,0.0,71.0,3.8,13.3,71.0,54.48,41.03
2018,12,14,10,45,1.5,108.5,3.95,13.5,109.0,89.17,70.43
2018,12,14,11,0,3.0,146.0,4.1,13.7,147.0,127.75,102.75
2018,12,14,11,15,28.5,138.5,4.1,13.8,152.0,159.56,130.41
2018,12,14,11,30,54.0,131.0,4.1,13.9,157.0,176.58,145.67
2018,12,14,11,45,204.0,155.0,4.15,14.0,253.5,401.15,334.18
2018,12,14,12,0,354.0,179.0,4.2,14.1,350.0,584.73,481.8
2018,12,14,12,15,263.0,178.0,4.2,14.15,304.5,490.79,404.98
2018,12,14,12,30,172.0,177.0,4.2,14.2,259.0,372.56,308.8
2018,12,14,12,45,186.5,174.5,4.2,14.3,262.0,382.78,317.94
2018,12,14,13,0,201.0,172.0,4.2,14.4,265.0,392.2,326.02
2018,12,14,13,15,243.5,163.5,4.15,14.4,271.5,442.74,367.62
2018,12,14,13,30,286.0,155.0,4.1,14.4,278.0,467.7,388.8
2018,12,14,13,45,378.0,137.0,4.05,14.4,290.0,547.13,453.83
2018,12,14,14,0,470.0,119.0,4.0,14.4,302.0,596.69,494.51
2018,12,14,14,15,354.5,120.0,3.85,14.25,252.0,482.81,402.6
2018,12,14,14,30,239.0,121.0,3.7,14.1,202.0,355.21,298.05
2018,12,14,14,45,157.0,106.0,3.55,13.95,157.0,245.62,206.53
2018,12,14,15,0,75.0,91.0,3.4,13.8,112.0,160.42,133.08
2018,12,14,15,15,37.5,73.0,3.4,13.8,83.5,96.62,77.95
2018,12,14,15,30,0.0,55.0,3.4,13.8,55.0,44.73,32.51
2018,12,14,15,45,0.0,43.0,2.8,12.85,43.0,34.27,23.45
2018,12,14,16,0,0.0,31.0,2.2,11.9,31.0,23.72,14.16
2018,12,14,16,15,10.0,21.0,2.1,11.6,21.5,23.08,11.95
2018,12,14,16,30,20.0,11.0,2.0,11.3,12.0,21.35,0.0
2018,12,14,16,45,10.0,5.5,1.95,11.0,6.0,8.45,0.0
2018,12,14,17,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,15,7,15,13.5,5.5,0.8,8.0,6.0,0.0,0.0
2018,12,15,7,30,27.0,11.0,0.8,8.3,12.0,20.66,0.0
2018,12,15,7,45,34.0,25.5,0.8,8.6,28.5,51.59,26.82
2018,12,15,8,0,41.0,40.0,0.8,8.9,45.0,75.98,57.72
2018,12,15,8,15,53.0,56.5,0.95,9.3,65.0,103.75,83.39
2018,12,15,8,30,65.0,73.0,1.1,9.7,85.0,132.29,108.94
2018,12,15,8,45,85.0,88.0,1.25,10.1,108.0,165.16,137.94
2018,12,15,9,0,105.0,103.0,1.4,10.5,131.0,199.89,168.04
2018,12,15,9,15,210.0,105.5,1.45,11.05,171.0,302.24,255.42
2018,12,15,9,30,315.0,108.0,1.5,11.6,211.0,418.25,350.44
2018,12,15,9,45,271.5,121.5,1.55,12.1,216.5,387.92,324.28
2018,12,15,10,0,228.0,135.0,1.6,12.6,222.0,374.52,311.88
2018,12,15,10,15,202.0,157.5,1.6,13.2,238.5,364.81,302.51
2018,12,15,10,30,176.0,180.0,1.6,13.8,255.0,373.46,307.3
2018,12,15,10,45,137.0,182.5,1.55,14.4,242.5,341.27,279.49
2018,12,15,11,0,98.0,185.0,1.5,15.0,230.0,285.56,233.29
2018,12,15,11,15,78.0,190.5,1.45,15.25,227.0,272.8,222.09
2018,12,15,11,30,58.0,196.0,1.4,15.5,224.0,259.64,210.36
2018,12,15,11,45,144.0,196.5,1.35,15.75,266.0,370.02,300.33
2018,12,15,12,0,230.0,197.0,1.3,16.0,308.0,482.28,387.71
2018,12,15,12,15,244.0,198.5,1.3,16.15,315.5,498.19,398.95
2018,12,15,12,30,258.0,200.0,1.3,16.3,323.0,513.17,410.28
2018,12,15,12,45,269.5,195.0,1.3,16.45,321.0,516.13,412.73
2018,12,15,13,0,281.0,190.0,1.3,16.6,319.0,517.94,414.46
2018,12,15,13,15,223.5,182.5,1.25,16.6,282.5,448.29,360.39
2018,12,15,13,30,166.0,175.0,1.2,16.6,246.0,358.14,290.23
2018,12,15,13,45,106.0,163.0,1.1,16.55,207.5,284.52,231.08
2018,12,15,14,0,46.0,151.0,1.0,16.5,169.0,194.74,157.55
2018,12,15,14,15,66.5,131.5,0.9,16.4,155.0,188.82,154.11
2018,12,15,14,30,87.0,112.0,0.8,16.3,141.0,198.46,162.73
2018,12,15,14,45,92.5,101.0,0.65,16.2,129.0,187.75,153.99
2018,12,15,15,0,98.0,90.0,0.5,16.1,117.0,176.6,144.74
2018,12,15,15,15,105.5,84.5,0.5,16.1,109.5,174.13,142.35
2018,12,15,15,30,113.0,79.0,0.5,16.1,102.0,172.01,139.68
2018,12,15,15,45,92.0,63.0,0.65,14.95,79.0,136.19,109.19
2018,12,15,16,0,71.0,47.0,0.8,13.8,56.0,102.16,79.38
2018,12,15,16,15,57.0,32.0,0.9,13.2,37.5,75.21,51.46
2018,12,15,16,30,43.0,17.0,1.0,12.6,19.0,47.12,0.0
2018,12,15,16,45,21.5,8.5,1.1,12.0,9.5,15.6,0.0
2018,12,15,17,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,1.35,8.85,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,1.4,9.4,2.0,1.57,0.0
2018,12,16,7,45,0.0,4.5,1.45,9.9,4.5,3.4,0.0
2018,12,16,8,0,0.0,7.0,1.5,10.4,7.0,5.3,0.0
2018,12,16,8,15,0.0,8.5,1.8,10.8,8.5,6.44,0.0
2018,12,16,8,30,0.0,10.0,2.1,11.2,10.0,7.58,0.88
2018,12,16,8,45,0.0,15.5,2.35,11.6,15.5,11.77,4.55
2018,12,16,9,0,0.0,21.0,2.6,12.0,21.0,15.97,8.21
2018,12,16,9,15,0.0,38.5,2.65,12.35,38.5,29.39,19.82
2018,12,16,9,30,0.0,56.0,2.7,12.7,56.0,42.87,31.4
2018,12,16,9,45,0.0,50.0,2.75,13.0,50.0,38.24,27.34
2018,12,16,10,0,0.0,44.0,2.8,13.3,44.0,33.63,23.31
2018,12,16,10,15,0.0,41.0,2.95,13.55,41.0,31.33,21.28
2018,12,16,10,30,0.0,38.0,3.1,13.8,38.0,29.03,19.26
2018,12,16,10,45,0.0,35.5,3.25,14.05,35.5,27.12,17.57
2018,12,16,11,0,0.0,33.0,3.4,14.3,33.0,25.21,15.9
2018,12,16,11,15,0.0,35.0,3.3,14.35,35.0,26.75,17.19
2018,12,16,11,30,0.0,37.0,3.2,14.4,37.0,28.29,18.48
2018,12,16,11,45,0.5,51.0,3.15,14.45,51.0,39.56,28.07
2018,12,16,12,0,1.0,65.0,3.1,14.5,65.0,50.88,37.66
2018,12,16,12,15,1.5,75.0,3.0,14.45,75.5,59.12,44.66
2018,12,16,12,30,2.0,85.0,2.9,14.4,86.0,67.53,51.8
2018,12,16,12,45,1.0,70.5,2.85,14.4,71.0,55.11,41.28
2018,12,16,13,0,0.0,56.0,2.8,14.4,56.0,42.9,30.92
2018,12,16,13,15,0.0,60.0,2.85,14.35,60.0,45.98,33.59
2018,12,16,13,30,0.0,64.0,2.9,14.3,64.0,49.07,36.26
2018,12,16,13,45,0.0,58.0,2.9,14.25,58.0,44.43,32.36
2018,12,16,14,0,0.0,52.0,2.9,14.2,52.0,39.79,28.46
2018,12,16,14,15,0.0,48.0,2.95,14.1,48.0,36.7,25.88
2018,12,16,14,30,0.0,44.0,3.0,14.0,44.0,33.62,23.28
2018,12,16,14,45,0.0,32.0,3.0,13.85,32.0,24.4,15.38
2018,12,16,15,0,0.0,20.0,3.0,13.7,20.0,15.21,7.47
2018,12,16,15,15,0.0,14.0,3.0,13.7,14.0,10.63,3.5
2018,12,16,15,30,0.0,8.0,3.0,13.7,8.0,6.06,0.0
2018,12,16,15,45,0.0,7.0,2.85,13.3,7.0,5.3,0.0
2018,12,16,16,0,0.0,6.0,2.7,12.9,6.0,4.54,0.0
2018,12,16,16,15,4.5,5.0,2.7,12.8,5.0,6.25,0.0
2018,12,16,16,30,9.0,4.0,2.7,12.7,4.0,7.88,0.0
2018,12,16,16,45,4.5,2.0,2.7,12.6,2.0,3.45,0.0
2018,12,16,17,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,17,7,15,83.0,6.5,1.25,6.75,9.0,0.0,0.0
2018,12,17,7,30,166.0,13.0,1.3,7.5,18.0,83.54,0.0
2018,12,17,7,45,316.0,21.0,1.3,8.2,49.0,206.07,109.67
2018,12,17,8,0,466.0,29.0,1.3,8.9,80.0,315.37,250.3
2018,12,17,8,15,559.5,34.0,1.45,9.45,121.0,402.48,330.63
2018,12,17,8,30,653.0,39.0,1.6,10.0,162.0,497.33,411.87
2018,12,17,8,45,701.0,41.5,1.75,10.55,200.5,564.82,467.9
2018,12,17,9,0,749.0,44.0,1.9,11.1,239.0,634.66,522.78
2018,12,17,9,15,775.0,48.0,1.85,11.55,275.0,691.48,564.73
2018,12,17,9,30,801.0,52.0,1.8,12.0,311.0,748.2,605.06
2018,12,17,9,45,817.5,55.0,1.7,12.4,342.0,785.99,629.84
2018,12,17,10,0,834.0,58.0,1.6,12.8,373.0,830.66,658.88
2018,12,17,10,15,848.5,59.5,1.6,13.1,398.5,869.69,684.46
2018,12,17,10,30,863.0,61.0,1.6,13.4,424.0,906.65,708.22
2018,12,17,10,45,872.5,61.5,1.6,13.75,442.5,935.08,725.68
2018,12,17,11,0,882.0,62.0,1.6,14.1,461.0,960.75,741.23
2018,12,17,11,15,887.5,62.5,1.6,14.25,473.0,979.51,752.63
2018,12,17,11,30,893.0,63.0,1.6,14.4,485.0,995.1,762.03
2018,12,17,11,45,895.0,63.0,1.6,14.6,489.5,1003.16,766.38
2018,12,17,12,0,897.0,63.0,1.6,14.8,494.0,1007.82,768.69
2018,12,17,12,15,838.5,76.0,1.65,14.85,477.0,977.81,749.11
2018,12,17,12,30,780.0,89.0,1.7,14.9,460.0,931.32,718.59
2018,12,17,12,45,599.0,125.0,1.7,15.0,406.5,794.72,623.77
2018,12,17,13,0,418.0,161.0,1.7,15.1,353.0,641.0,512.16
2018,12,17,13,15,319.5,163.0,1.75,15.0,306.5,516.52,419.15
2018,12,17,13,30,221.0,165.0,1.8,14.9,260.0,419.67,343.19
2018,12,17,13,45,195.0,149.0,1.8,14.85,229.5,370.24,304.78
2018,12,17,14,0,169.0,133.0,1.8,14.8,199.0,301.27,249.99
2018,12,17,14,15,194.5,131.0,1.6,14.4,201.5,337.17,279.77
2018,12,17,14,30,220.0,129.0,1.4,14.0,204.0,350.96,291.21
2018,12,17,14,45,162.5,105.5,1.2,13.6,157.5,267.23,222.39
2018,12,17,15,0,105.0,82.0,1.0,13.2,111.0,171.55,142.69
2018,12,17,15,15,52.5,62.5,1.0,13.2,77.0,106.67,86.85
2018,12,17,15,30,0.0,43.0,1.0,13.2,43.0,32.89,22.52
2018,12,17,15,45,0.0,34.0,1.0,12.05,34.0,25.97,16.53
2018,12,17,16,0,0.0,25.0,1.0,10.9,25.0,19.06,10.4
2018,12,17,16,15,10.0,17.0,1.0,10.6,17.5,18.59,8.84
2018,12,17,16,30,20.0,9.0,1.0,10.3,10.0,18.78,0.0
2018,12,17,16,45,10.0,4.5,1.0,10.0,5.0,7.72,0.0
2018,12,17,17,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,18,7,15,37.5,5.5,1.25,6.65,6.5,0.0,0.0
2018,12,18,7,30,75.0,11.0,1.2,7.3,13.0,41.66,0.0
2018,12,18,7,45,168.5,24.5,1.15,7.95,39.5,134.53,65.59
2018,12,18,8,0,262.0,38.0,1.1,8.6,66.0,218.52,172.99
2018,12,18,8,15,448.0,39.0,1.2,9.25,112.5,346.45,285.28
2018,12,18,8,30,634.0,40.0,1.3,9.9,159.0,485.16,401.26
2018,12,18,8,45,682.5,43.5,1.45,10.55,197.5,553.5,457.47
2018,12,18,9,0,731.0,47.0,1.6,11.2,236.0,624.35,512.86
2018,12,18,9,15,757.5,50.5,1.55,11.65,271.5,680.24,553.86
2018,12,18,9,30,784.0,54.0,1.5,12.1,307.0,736.07,593.3
2018,12,18,9,45,799.0,57.5,1.45,12.55,337.5,781.7,623.95
2018,12,18,10,0,814.0,61.0,1.4,13.0,368.0,825.8,652.66
2018,12,18,10,15,823.0,64.0,1.35,13.4,392.0,861.96,675.15
2018,12,18,10,30,832.0,67.0,1.3,13.8,416.0,895.76,695.59
2018,12,18,10,45,848.5,66.5,1.25,14.2,436.5,929.45,715.58
2018,12,18,11,0,865.0,66.0,1.2,14.6,457.0,949.2,725.86
2018,12,18,11,15,807.5,81.0,1.2,14.8,453.5,936.37,715.81
2018,12,18,11,30,750.0,96.0,1.2,15.0,450.0,913.45,699.54
2018,12,18,11,45,815.0,81.5,1.2,15.25,470.0,959.33,729.8
2018,12,18,12,0,880.0,67.0,1.2,15.5,490.0,996.1,752.76
2018,12,18,12,15,820.5,80.5,1.25,15.6,473.0,965.56,732.61
2018,12,18,12,30,761.0,94.0,1.3,15.7,456.0,918.27,702.0
2018,12,18,12,45,545.0,133.0,1.35,15.8,389.5,739.25,578.88
2018,12,18,13,0,329.0,172.0,1.4,15.9,323.0,542.51,434.38
2018,12,18,13,15,396.0,154.0,1.4,15.9,329.0,604.19,483.79
2018,12,18,13,30,463.0,136.0,1.4,15.9,335.0,637.69,510.14
2018,12,18,13,45,369.5,144.5,1.4,15.9,298.0,549.72,442.66
2018,12,18,14,0,276.0,153.0,1.4,15.9,261.0,444.54,361.66
2018,12,18,14,15,267.5,142.5,1.35,15.75,240.5,416.28,340.68
2018,12,18,14,30,259.0,132.0,1.3,15.6,220.0,387.93,318.71
2018,12,18,14,45,260.0,116.5,1.25,15.4,197.0,360.45,297.4
2018,12,18,15,0,261.0,101.0,1.2,15.2,174.0,332.28,274.96
2018,12,18,15,15,330.5,81.5,1.2,15.2,160.0,364.58,300.81
2018,12,18,15,30,400.0,62.0,1.2,15.2,146.0,371.77,305.14
2018,12,18,15,45,356.5,51.5,1.05,13.9,114.0,312.8,255.23
2018,12,18,16,0,313.0,41.0,0.9,12.6,82.0,260.7,208.99
2018,12,18,16,15,294.0,30.5,0.95,12.15,58.0,221.99,163.22
2018,12,18,16,30,275.0,20.0,1.0,11.7,34.0,170.33,0.0
2018,12,18,16,45,137.5,10.0,1.05,11.25,17.0,65.59,0.0
2018,12,18,17,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
